"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/12/12 08:49:02","25.1216","0.0","212.39","0","60.03","9"
"03/12/12 08:54:03","25.122","7.6","212.75","229","60.03","9"
"03/12/12 08:59:02","25.1225","6.5","212.39","0","60.0","9"
"03/12/12 09:04:02","25.1232","11.8","213.5","53","60.03","9"
"03/12/12 09:09:03","25.124","12.7","213.62","1","60.0","9"
"03/12/12 09:14:02","25.1248","14.6","213.8","3","60.03","9"
"03/12/12 09:19:02","25.1256","12.2","213.04","0","60.0","9"
"03/12/12 09:24:01","25.1261","0.0","212.75","0","60.03","10"
"03/12/12 09:29:02","25.1266","14.6","212.26","196","60.03","10"
"03/12/12 09:34:03","25.1273","22.1","213.07","240","60.0","10"
"03/12/12 09:39:03","25.1285","15.0","212.81","8","60.03","10"
"03/12/12 09:44:03","25.1295","21.5","212.76","81","60.03","10"
"03/12/12 09:49:03","25.1306","16.4","212.86","28","60.03","11"
"03/12/12 09:54:03","25.132","26.3","213.59","31","60.03","11"
"03/12/12 09:59:01","25.1336","36.7","213.56","93","60.03","11"
"03/12/12 10:04:02","25.136","15.1","212.97","167","60.0","11"
"03/12/12 10:09:01","25.1372","12.0","212.08","217","60.0","11"
"03/12/12 10:14:02","25.1385","20.1","213.16","276","60.03","11"
"03/12/12 10:19:02","25.1399","12.3","213.27","26","60.03","11"
"03/12/12 10:24:03","25.1416","25.2","213.71","188","60.0","11"
"03/12/12 10:29:02","25.1439","25.0","214.33","62","60.07","12"
"03/12/12 10:34:02","25.1464","38.4","213.8","208","60.03","12"
"03/12/12 10:39:02","25.149","21.2","213.61","232","60.03","12"
"03/12/12 10:44:03","25.151","14.1","213.43","17","60.03","13"
"03/12/12 10:49:03","25.1529","35.4","213.69","175","60.03","13"
"03/12/12 10:54:03","25.1549","22.9","213.32","291","60.03","13"
"03/12/12 10:59:03","25.1565","28.7","213.98","218","60.03","13"
"03/12/12 11:04:02","25.1576","15.7","213.45","45","60.03","13"
"03/12/12 11:09:02","25.159","15.5","214.04","4","60.03","13"
"03/12/12 11:14:02","25.1603","20.0","214.57","90","60.03","13"
"03/12/12 11:19:02","25.1615","4.2","214.48","248","60.0","13"
"03/12/12 11:24:02","25.1624","13.2","213.2","219","60.03","13"
"03/12/12 11:29:03","25.1644","16.7","213.7","208","60.0","12"
"03/12/12 11:34:03","25.1661","28.1","213.27","53","60.0","12"
"03/12/12 11:39:03","25.1676","26.1","213.7","35","60.03","12"
"03/12/12 11:44:01","25.1698","38.3","214.04","238","60.03","13"
"03/12/12 11:49:02","25.1724","34.1","213.48","171","60.03","13"
"03/12/12 11:54:02","25.1739","31.1","213.85","274","60.07","13"
"03/12/12 11:59:03","25.1755","24.1","214.44","18","60.03","13"
"03/12/12 12:04:02","25.1774","23.6","213.83","253","60.03","13"
"03/12/12 12:09:02","25.1799","32.9","213.69","252","60.03","13"
"03/12/12 12:14:02","25.1831","40.1","214.89","308","60.0","13"
"03/12/12 12:19:03","25.1866","39.3","215.03","147","60.0","14"
"03/12/12 12:24:02","25.1896","38.0","215.14","307","60.03","15"
"03/12/12 12:29:02","25.1925","42.5","214.01","154","60.03","15"
"03/12/12 12:34:02","25.1948","28.8","213.88","284","60.03","15"
"03/12/12 12:39:02","25.197","25.6","214.13","110","60.07","15"
"03/12/12 12:44:03","25.1992","14.7","213.58","114","60.03","15"
"03/12/12 12:49:01","25.2009","14.9","213.85","41","60.03","15"
"03/12/12 12:54:03","25.2033","36.0","214.0","113","60.0","15"
"03/12/12 12:59:03","25.2058","25.6","214.11","313","60.03","15"
"03/12/12 13:04:03","25.2078","23.7","214.28","19","60.03","15"
"03/12/12 13:09:03","25.2094","14.9","213.39","242","60.0","15"
"03/12/12 13:14:02","25.2108","29.7","213.22","151","60.0","15"
"03/12/12 13:19:03","25.2131","28.2","213.88","102","60.03","15"
"03/12/12 13:24:03","25.2159","47.1","213.94","241","60.07","15"
"03/12/12 13:29:02","25.2191","33.8","213.84","236","60.0","16"
"03/12/12 13:34:03","25.2224","43.6","213.69","190","60.07","17"
"03/12/12 13:39:03","25.2259","44.2","214.35","192","60.03","17"
"03/12/12 13:44:02","25.2287","35.2","214.12","245","60.0","18"
"03/12/12 13:49:03","25.2311","32.8","215.5","106","60.03","18"
"03/12/12 13:54:03","25.2335","27.3","213.86","119","60.03","18"
"03/12/12 13:59:03","25.2365","49.0","215.15","155","60.0","19"
"03/12/12 14:04:02","25.2392","24.4","214.55","152","60.07","19"
"03/12/12 14:09:02","25.2415","34.4","214.53","316","60.03","18"
"03/12/12 14:14:02","25.2458","95.7","216.3","459","60.03","19"
"03/12/12 14:19:03","25.2553","122.1","216.7","569","60.03","20"
"03/12/12 14:24:03","25.2618","73.3","215.56","365","60.03","21"
"03/12/12 14:29:03","25.2664","44.7","215.51","366","60.0","21"
"03/12/12 14:34:02","25.27","45.3","214.21","161","60.0","21"
"03/12/12 14:39:03","25.2728","31.5","214.14","228","60.03","20"
"03/12/12 14:44:02","25.276","50.6","214.19","139","60.0","20"
"03/12/12 14:49:03","25.2797","38.0","214.01","380","60.03","20"
"03/12/12 14:54:03","25.2836","49.3","215.49","347","60.0","20"
"03/12/12 14:59:03","25.2877","64.3","216.27","196","60.03","20"
"03/12/12 15:04:02","25.2947","85.4","216.06","413","60.03","22"
"03/12/12 15:09:03","25.3007","98.1","216.81","464","60.03","22"
"03/12/12 15:14:02","25.3083","95.8","216.74","457","60.07","23"
"03/12/12 15:19:02","25.3157","97.7","216.28","466","60.0","23"
"03/12/12 15:24:02","25.3242","123.0","217.22","574","60.03","24"
"03/12/12 15:29:02","25.3339","154.6","218.06","704","60.0","25"
"03/12/12 15:34:02","25.3441","138.9","217.8","639","60.03","26"
"03/12/12 15:39:03","25.3538","114.0","217.28","537","60.03","27"
"03/12/12 15:44:03","25.3623","103.6","217.02","492","60.03","27"
"03/12/12 15:49:02","25.3705","110.6","216.21","520","60.03","27"
"03/12/12 15:54:02","25.3779","88.4","216.31","425","60.0","26"
"03/12/12 15:59:03","25.3833","16.6","214.56","31","60.07","26"
"03/12/12 16:04:03","25.3876","59.3","216.52","109","60.03","26"
"03/12/12 16:09:02","25.3907","31.1","214.76","16","60.0","24"
"03/12/12 16:14:02","25.3923","22.3","214.02","82","60.0","24"
"03/12/12 16:19:02","25.3933","12.0","214.15","228","60.03","23"
"03/12/12 16:24:02","25.3943","26.2","213.96","260","60.03","22"
"03/12/12 16:29:02","25.3956","16.5","214.6","1","60.03","21"
"03/12/12 16:34:03","25.397","14.2","214.56","18","60.0","20"
"03/12/12 16:39:03","25.3995","44.2","215.15","307","60.03","20"
"03/12/12 16:44:03","25.4027","24.4","215.3","188","60.03","20"
"03/12/12 16:49:02","25.4046","15.4","214.45","36","60.03","20"
"03/12/12 16:54:03","25.4058","14.4","215.2","23","60.03","20"
"03/12/12 16:59:02","25.4072","11.2","215.07","7","60.07","20"
"03/12/12 17:04:02","25.4093","53.4","215.13","107","60.07","20"
"03/12/12 17:09:03","25.4119","13.6","213.36","6","60.03","20"
"03/12/12 17:14:03","25.4125","0.0","213.61","126","60.03","20"
"03/12/12 17:19:03","25.4129","15.0","212.93","6","60.0","19"
"03/12/12 17:24:04","25.4132","0.0","213.07","0","60.03","19"
"03/12/12 17:29:02","25.4135","0.0","212.83","0","60.07","18"
"03/12/12 17:34:02","25.4137","6.8","213.06","0","60.03","18"
"03/12/12 17:39:03","25.414","0.0","213.56","0","60.03","18"
"03/12/12 17:44:03","25.4144","0.0","213.35","97","60.03","17"
"03/12/12 17:49:03","25.4147","0.0","213.43","0","60.0","17"
"03/13/12 08:14:02","25.416","11.9","213.07","51","60.0","7"
"03/13/12 08:19:03","25.4175","17.9","214.26","98","60.03","8"
"03/13/12 08:24:03","25.4192","17.5","213.73","155","60.03","8"
"03/13/12 08:29:03","25.4243","74.4","215.33","370","60.03","9"
"03/13/12 08:34:03","25.43","77.7","215.45","381","60.0","9"
"03/13/12 08:39:02","25.4368","63.0","214.67","320","60.03","9"
"03/13/12 08:44:03","25.4433","47.4","214.76","352","60.03","10"
"03/13/12 08:49:02","25.4497","95.2","215.54","457","60.03","11"
"03/13/12 08:54:03","25.4557","65.4","215.11","326","60.03","11"
"03/13/12 08:59:02","25.4603","54.1","215.27","311","60.03","11"
"03/13/12 09:04:04","25.4652","38.6","215.08","256","60.0","11"
"03/13/12 09:09:03","25.4715","50.1","215.15","351","60.03","11"
"03/13/12 09:14:03","25.4808","126.4","216.7","588","60.03","12"
"03/13/12 09:19:03","25.4903","119.4","215.75","560","60.0","12"
"03/13/12 09:24:03","25.4998","125.5","216.34","589","60.0","13"
"03/13/12 09:29:04","25.5095","126.0","216.34","586","60.03","13"
"03/13/12 09:34:02","25.5194","129.4","217.02","603","60.0","13"
"03/13/12 09:39:04","25.5298","134.2","217.89","618","60.0","13"
"03/13/12 09:44:02","25.5403","137.2","217.57","636","60.03","13"
"03/13/12 09:49:04","25.5512","141.0","217.79","648","60.03","13"
"03/13/12 09:54:02","25.5622","144.9","218.17","663","60.03","13"
"03/13/12 09:59:03","25.5736","148.3","218.28","678","60.03","13"
"03/13/12 10:04:02","25.5852","150.8","217.44","694","60.03","14"
"03/13/12 10:09:04","25.5972","154.6","216.96","711","60.03","14"
"03/13/12 10:14:03","25.6093","157.2","218.27","712","60.03","14"
"03/13/12 10:19:03","25.6217","160.7","218.52","729","60.0","14"
"03/13/12 10:24:03","25.6343","162.8","218.39","741","60.03","15"
"03/13/12 10:29:04","25.6472","166.1","218.93","754","60.03","15"
"03/13/12 10:34:03","25.6602","168.6","218.74","761","60.03","15"
"03/13/12 10:39:04","25.6735","170.7","218.09","775","60.07","15"
"03/13/12 10:44:03","25.6868","172.1","218.37","778","60.0","15"
"03/13/12 10:49:03","25.7004","174.9","218.66","785","60.03","15"
"03/13/12 10:54:03","25.7141","176.7","218.82","798","60.0","16"
"03/13/12 10:59:04","25.7279","177.5","218.83","801","60.03","16"
"03/13/12 11:04:04","25.7418","179.8","218.97","808","60.0","17"
"03/13/12 11:09:03","25.7559","180.7","219.04","814","60.03","17"
"03/13/12 11:14:03","25.77","182.9","218.77","824","60.03","17"
"03/13/12 11:19:02","25.7843","183.9","219.09","825","60.03","17"
"03/13/12 11:24:03","25.7987","186.3","217.92","839","60.03","17"
"03/13/12 11:29:04","25.8134","188.2","218.59","842","60.0","17"
"03/13/12 11:34:02","25.828","188.0","218.73","845","60.0","17"
"03/13/12 11:39:02","25.8426","188.5","218.91","849","60.03","17"
"03/13/12 11:44:03","25.8574","189.0","219.03","846","60.03","18"
"03/13/12 11:49:04","25.8722","191.1","218.54","859","60.03","17"
"03/13/12 11:54:03","25.8871","192.1","218.69","860","60.03","17"
"03/13/12 11:59:03","25.9022","193.3","218.21","870","60.03","17"
"03/13/12 12:04:04","25.9173","194.0","217.64","874","60.0","17"
"03/13/12 12:09:03","25.9325","195.1","218.05","876","60.0","17"
"03/13/12 12:14:04","25.9477","195.0","218.28","874","60.07","17"
"03/13/12 12:19:03","25.9628","193.4","217.28","875","60.03","18"
"03/13/12 12:24:02","25.9778","193.4","218.65","871","60.03","18"
"03/13/12 12:29:03","25.993","193.3","217.4","866","60.0","18"
"03/13/12 12:34:03","26.008","194.3","218.4","867","60.0","18"
"03/13/12 12:39:03","26.0232","193.8","217.98","873","60.03","18"
"03/13/12 12:44:03","26.0382","193.6","219.04","866","60.0","18"
"03/13/12 12:49:03","26.0533","192.1","218.85","860","60.03","18"
"03/13/12 12:54:04","26.0683","193.8","219.17","868","60.03","18"
"03/13/12 12:59:03","26.0833","193.1","219.65","860","60.07","18"
"03/13/12 13:04:02","26.0983","192.3","218.62","863","60.0","18"
"03/13/12 13:09:03","26.1133","191.1","218.21","866","60.0","18"
"03/13/12 13:14:03","26.1281","189.8","217.72","854","60.03","18"
"03/13/12 13:19:03","26.1429","189.4","217.91","854","60.0","18"
"03/13/12 13:24:02","26.1577","188.7","218.48","852","60.03","18"
"03/13/12 13:29:02","26.1723","186.5","217.91","843","60.03","18"
"03/13/12 13:34:04","26.1869","185.3","217.65","838","60.03","18"
"03/13/12 13:39:03","26.2013","184.3","219.06","827","60.03","18"
"03/13/12 13:44:03","26.2156","182.9","218.14","827","60.0","18"
"03/13/12 13:49:04","26.2298","181.5","218.34","819","60.0","19"
"03/13/12 13:54:03","26.2438","179.7","219.23","811","60.03","19"
"03/13/12 13:59:03","26.2578","179.0","218.58","813","60.03","18"
"03/13/12 14:04:03","26.2717","177.3","218.51","797","60.0","18"
"03/13/12 14:09:03","26.2854","174.6","218.56","787","60.03","19"
"03/13/12 14:14:03","26.299","173.0","218.75","778","60.0","18"
"03/13/12 14:19:04","26.3124","170.6","219.08","771","60.0","19"
"03/13/12 14:24:04","26.3256","168.4","218.41","762","60.03","19"
"03/13/12 14:29:04","26.3386","165.8","218.33","752","60.03","19"
"03/13/12 14:34:04","26.3514","163.8","217.92","743","60.0","19"
"03/13/12 14:39:03","26.3642","161.7","217.81","735","60.03","19"
"03/13/12 14:44:03","26.3766","160.2","218.57","726","60.03","18"
"03/13/12 14:49:04","26.389","156.7","218.35","716","60.0","18"
"03/13/12 14:54:03","26.4009","154.0","218.46","701","60.03","18"
"03/13/12 14:59:04","26.4129","151.4","218.98","690","60.03","18"
"03/13/12 15:04:03","26.4245","148.6","217.81","677","60.03","18"
"03/13/12 15:09:03","26.436","146.0","217.44","670","60.03","18"
"03/13/12 15:14:02","26.4472","142.9","216.87","658","60.03","18"
"03/13/12 15:19:03","26.4583","140.3","217.86","642","60.0","18"
"03/13/12 15:24:03","26.469","136.7","217.69","627","60.0","18"
"03/13/12 15:29:03","26.4796","131.6","217.15","616","60.0","18"
"03/13/12 15:34:03","26.4899","130.4","216.78","604","60.03","17"
"03/13/12 15:39:04","26.4999","126.2","216.88","586","60.0","18"
"03/13/12 15:44:04","26.5095","122.8","216.44","575","60.03","17"
"03/13/12 16:07:43","26.5514","104.6","216.37","496","60.03","17"
"03/13/12 16:12:42","26.5593","100.1","216.35","477","60.0","17"
"03/13/12 16:17:42","26.567","96.1","216.39","462","60.03","17"
"03/13/12 16:22:43","26.5743","91.4","215.41","441","60.03","17"
"03/13/12 16:27:43","26.5812","87.5","215.59","425","60.03","17"
"03/13/12 16:32:43","26.5879","83.0","215.1","408","60.03","17"
"03/13/12 16:37:43","26.5942","79.0","215.94","386","60.0","17"
"03/13/12 16:42:43","26.6001","74.0","214.51","368","60.0","17"
"03/13/12 16:47:42","26.6057","69.3","214.26","347","60.03","17"
"03/13/12 16:57:44","26.6154","50.3","214.45","361","60.03","16"
"03/13/12 17:02:43","26.6193","62.2","213.99","335","60.03","16"
"03/13/12 17:07:42","26.6232","41.3","213.93","197","60.07","16"
"03/13/12 17:12:43","26.6268","51.3","212.95","394","60.03","16"
"03/13/12 17:17:42","26.6301","44.9","213.51","344","60.03","16"
"03/13/12 17:22:42","26.633","30.6","213.9","91","60.03","15"
"03/13/12 17:27:44","26.6356","34.9","214.18","125","60.03","15"
"03/13/12 17:32:43","26.6377","15.5","213.73","36","60.03","15"
"03/13/12 17:37:43","26.6395","12.1","214.0","29","60.03","15"
"03/13/12 17:42:43","26.641","17.5","213.51","184","60.0","15"
"03/13/12 17:47:43","26.6422","11.8","212.88","35","60.03","14"
"03/13/12 17:52:42","26.6431","13.9","213.85","0","60.03","14"
"03/13/12 17:57:44","26.6438","3.0","213.1","158","60.07","14"
"03/13/12 18:02:43","26.6443","0.0","213.46","0","60.03","13"
"03/13/12 18:07:42","26.6448","12.6","213.62","4","60.0","13"
"03/13/12 18:12:44","26.6451","0.0","213.46","61","60.0","13"
"03/14/12 12:26:05","27.1426","174.2","218.28","786","60.03","31"
"03/14/12 12:31:04","27.1558","153.6","216.74","706","60.03","32"
"03/14/12 12:36:04","27.1695","169.8","218.02","771","60.03","32"
"03/14/12 12:41:05","27.1822","163.7","218.94","739","60.03","32"
"03/14/12 12:46:04","27.1957","182.3","218.7","820","60.03","33"
"03/14/12 12:51:04","27.2097","134.9","217.97","623","60.03","33"
"03/14/12 12:56:05","27.2159","48.0","215.08","285","60.03","32"
"03/14/12 13:01:05","27.227","129.4","217.53","601","60.03","32"
"03/14/12 13:06:03","27.2401","176.3","218.91","789","60.03","33"
"03/14/12 13:11:04","27.2532","165.0","219.25","749","60.03","34"
"03/14/12 13:16:05","27.2654","146.1","218.69","670","60.0","34"
"03/14/12 13:21:05","27.277","149.5","218.52","682","60.0","35"
"03/14/12 13:26:05","27.2894","161.5","218.07","738","60.03","35"
"03/14/12 13:31:05","27.3008","154.8","217.92","708","60.03","36"
"03/14/12 13:36:03","27.3096","143.3","217.34","662","60.03","35"
"03/14/12 13:41:04","27.3197","124.0","217.18","576","60.0","35"
"03/14/12 13:46:05","27.3318","164.9","218.47","747","60.03","36"
"03/14/12 13:51:05","27.3443","149.3","218.39","683","60.03","36"
"03/14/12 13:56:04","27.356","158.3","218.83","720","60.07","36"
"03/14/12 14:01:04","27.3682","154.1","218.66","698","60.03","36"
"03/14/12 14:06:04","27.3801","151.0","218.33","685","60.0","37"
"03/14/12 14:11:05","27.3918","148.6","218.67","680","60.07","37"
"03/14/12 14:16:05","27.4033","145.6","217.58","667","60.0","38"
"03/14/12 14:21:04","27.4145","143.8","218.47","657","60.03","38"
"03/14/12 14:26:05","27.4257","142.4","218.86","654","60.03","38"
"03/14/12 14:31:04","27.4366","140.4","219.05","644","60.03","39"
"03/14/12 14:36:04","27.4475","141.0","219.18","645","60.03","38"
"03/14/12 14:41:05","27.4585","138.6","218.53","636","60.03","38"
"03/14/12 14:46:04","27.4691","136.4","218.23","627","60.0","39"
"03/14/12 14:51:04","27.4797","134.8","218.87","621","60.03","38"
"03/14/12 14:56:05","27.4902","132.9","218.98","609","60.03","38"
"03/14/12 15:01:03","27.5004","130.4","218.65","604","60.0","38"
"03/14/12 15:06:05","27.5104","125.7","217.8","580","60.0","38"
"03/14/12 15:11:05","27.5201","123.1","218.57","570","60.03","38"
"03/14/12 15:16:04","27.5294","119.9","217.6","561","60.0","38"
"03/14/12 15:21:04","27.5387","117.5","217.62","550","60.0","38"
"03/14/12 15:26:05","27.5478","115.1","216.4","539","60.03","37"
"03/14/12 15:31:05","27.5567","112.3","216.93","531","60.03","37"
"03/14/12 15:36:05","27.5652","101.2","216.56","484","60.03","37"
"03/14/12 15:41:03","27.5729","95.6","216.36","458","60.0","37"
"03/14/12 15:46:03","27.5801","91.0","216.76","437","60.03","37"
"03/14/12 15:51:05","27.5871","84.1","216.18","410","60.03","37"
"03/14/12 15:56:05","27.5937","89.3","216.1","426","60.0","37"
"03/14/12 16:01:05","27.6006","85.7","215.75","418","60.07","37"
"03/14/12 16:06:03","27.6073","87.3","216.59","422","60.03","37"
"03/14/12 16:11:04","27.6137","82.1","216.13","402","60.03","37"
"03/14/12 16:16:05","27.6198","77.0","216.25","376","60.03","37"
"03/14/12 16:21:04","27.6255","71.4","215.61","354","60.03","37"
"03/14/12 16:26:05","27.631","67.4","215.45","339","60.03","37"
"03/14/12 16:31:05","27.6363","63.5","215.5","323","60.03","37"
"03/14/12 16:36:05","27.6404","58.9","214.96","398","60.0","36"
"03/14/12 16:41:05","27.6445","46.8","215.5","352","60.03","35"
"03/14/12 16:46:05","27.6484","60.3","215.25","312","60.03","33"
"03/14/12 16:51:05","27.6524","46.6","215.85","121","60.03","31"
"03/14/12 16:56:03","27.6562","58.0","214.39","299","60.0","29"
"03/14/12 17:01:04","27.66","39.2","214.86","341","60.07","28"
"03/14/12 17:06:04","27.6634","50.5","214.65","381","60.07","27"
"03/14/12 17:11:05","27.6666","43.9","214.13","84","60.03","25"
"03/14/12 17:16:03","27.6693","33.7","213.93","227","60.03","25"
"03/14/12 17:21:05","27.6716","32.7","213.92","164","60.0","24"
"03/14/12 17:26:05","27.6737","35.3","213.9","168","60.07","23"
"03/14/12 17:31:03","27.6756","18.8","213.52","249","60.03","23"
"03/14/12 17:36:04","27.6769","13.2","213.65","34","60.0","23"
"03/14/12 17:41:04","27.6781","11.0","214.04","24","60.03","22"
"03/14/12 17:46:04","27.6788","11.3","213.12","119","60.03","22"
"03/14/12 17:51:05","27.6794","0.0","213.43","0","60.03","21"
"03/14/12 17:56:05","27.6798","12.1","213.25","64","60.03","20"
"03/14/12 18:01:05","27.6803","0.0","212.63","0","60.07","20"
"03/14/12 18:06:05","27.6808","13.1","213.37","51","60.03","19"
"03/14/12 18:11:04","27.6813","0.0","212.58","0","60.07","19"
"03/14/12 18:16:05","27.6817","0.0","213.47","0","60.03","19"
"03/14/12 18:21:04","27.682","0.0","212.8","0","60.03","19"
"03/14/12 18:26:04","27.6822","0.0","213.54","0","60.03","18"
"03/15/12 07:26:06","27.6829","0.0","213.58","158","60.03","9"
"03/15/12 07:31:04","27.6835","13.6","214.1","15","60.0","9"
"03/15/12 07:36:04","27.6845","13.3","214.19","18","60.03","9"
"03/15/12 07:41:05","27.6857","12.4","214.09","110","60.03","9"
"03/15/12 07:46:05","27.6873","30.4","215.04","79","60.0","10"
"03/15/12 07:51:04","27.689","32.1","214.04","29","60.03","10"
"03/15/12 07:56:05","27.6909","22.3","213.31","17","60.0","10"
"03/15/12 08:01:04","27.693","27.6","214.51","206","60.03","11"
"03/15/12 08:06:04","27.6957","35.6","214.93","285","60.03","11"
"03/15/12 08:11:05","27.699","52.4","214.69","371","60.03","11"
"03/15/12 08:16:05","27.7027","53.9","215.83","106","60.03","12"
"03/15/12 08:21:06","27.7064","60.4","215.69","99","60.03","12"
"03/15/12 08:26:04","27.7103","57.6","215.05","260","60.03","13"
"03/15/12 08:31:04","27.7142","56.1","214.73","125","60.0","13"
"03/15/12 08:36:05","27.7177","36.1","215.87","157","60.0","13"
"03/15/12 08:41:04","27.7208","34.5","215.03","220","60.0","14"
"03/15/12 08:46:04","27.7245","47.2","215.42","420","60.0","14"
"03/15/12 08:51:04","27.7285","59.9","215.68","122","60.03","15"
"03/15/12 08:56:04","27.7325","41.7","216.21","187","60.03","15"
"03/15/12 09:01:05","27.7365","65.0","216.57","354","60.0","15"
"03/15/12 09:06:05","27.7407","54.3","215.82","175","60.03","15"
"03/15/12 09:11:04","27.745","63.1","216.28","334","60.03","15"
"03/15/12 09:16:05","27.749","45.1","215.47","380","60.0","15"
"03/15/12 09:21:05","27.7528","60.1","216.51","322","60.03","15"
"03/15/12 09:26:06","27.7566","58.9","216.92","97","60.03","15"
"03/15/12 09:31:04","27.7607","55.8","216.76","342","60.0","15"
"03/15/12 09:36:04","27.7649","40.8","216.28","275","60.0","16"
"03/15/12 09:41:05","27.7692","69.8","217.46","183","60.0","16"
"03/15/12 09:46:05","27.7751","82.9","217.17","401","60.0","17"
"03/15/12 09:51:04","27.7814","89.6","217.24","434","60.0","17"
"03/15/12 09:56:05","27.7887","96.5","217.7","457","60.03","17"
"03/15/12 10:01:04","27.7963","101.1","217.79","473","60.0","18"
"03/15/12 10:06:04","27.8036","82.4","217.63","399","60.03","18"
"03/15/12 10:11:05","27.8094","72.7","216.98","355","60.03","18"
"03/15/12 10:16:05","27.8147","62.2","216.28","317","60.0","18"
"03/15/12 10:21:05","27.8203","76.7","217.21","374","60.0","18"
"03/15/12 10:26:05","27.8267","78.6","216.62","386","60.0","18"
"03/15/12 10:31:04","27.8326","72.4","215.71","361","60.03","18"
"03/15/12 10:36:05","27.8378","63.4","215.17","324","60.03","18"
"03/15/12 10:41:06","27.8433","79.9","215.56","393","60.03","18"
"03/15/12 10:46:04","27.8494","83.9","216.6","409","60.03","18"
"03/15/12 10:51:04","27.8564","102.8","216.95","488","60.03","19"
"03/15/12 10:56:04","27.8652","115.7","216.34","547","60.03","19"
"03/15/12 11:01:05","27.8743","118.9","216.57","557","60.0","20"
"03/15/12 11:06:05","27.8845","130.0","217.1","607","60.03","21"
"03/15/12 11:11:04","27.8947","129.6","217.53","603","60.0","22"
"03/15/12 11:16:05","27.9055","146.5","218.13","671","60.0","23"
"03/15/12 11:21:05","27.9169","145.6","218.5","662","60.0","24"
"03/15/12 11:26:04","27.9281","149.2","218.27","677","60.03","25"
"03/15/12 11:31:05","27.9281","146.5","218.13","667","60.03","26"
"03/15/12 11:36:05","27.939","132.4","216.24","615","60.03","26"
"03/15/12 11:41:06","27.949","131.1","217.46","601","60.0","27"
"03/15/12 11:46:04","27.9589","131.3","217.04","606","60.0","26"
"03/15/12 11:51:05","27.9691","128.8","217.35","596","60.0","27"
"03/15/12 11:56:04","27.979","153.4","217.57","706","60.07","27"
"03/15/12 12:01:04","27.991","161.4","218.08","735","60.03","28"
"03/15/12 12:06:06","28.0034","156.2","217.73","718","60.0","29"
"03/15/12 12:11:05","28.0154","146.9","217.33","674","60.0","30"
"03/15/12 12:16:06","28.0274","154.8","217.76","710","60.0","31"
"03/15/12 12:21:04","28.0388","136.2","217.35","626","60.03","32"
"03/15/12 12:26:04","28.0497","145.5","217.93","668","60.03","32"
"03/15/12 12:31:05","28.0613","149.8","218.28","680","60.0","33"
"03/15/12 12:36:05","28.0732","154.0","218.23","700","60.0","34"
"03/15/12 12:41:06","28.0856","159.6","217.76","730","60.0","34"
"03/15/12 12:46:04","28.0979","157.6","217.55","721","60.0","35"
"03/15/12 12:51:05","28.1101","151.2","217.78","693","60.03","35"
"03/15/12 12:56:05","28.1221","152.4","218.31","694","60.03","36"
"03/15/12 13:01:06","28.1342","138.5","218.36","636","60.03","36"
"03/15/12 13:06:04","28.1457","141.0","217.82","652","60.03","37"
"03/15/12 13:11:05","28.158","139.5","218.31","642","60.07","38"
"03/15/12 13:16:06","28.1693","136.7","218.06","633","60.03","38"
"03/15/12 13:21:05","28.178","89.7","215.84","435","60.0","37"
"03/15/12 13:26:05","28.1856","114.0","216.27","532","60.03","36"
"03/15/12 13:31:05","28.1959","148.5","217.38","681","60.0","36"
"03/15/12 13:36:06","28.2059","152.1","217.9","697","60.03","35"
"03/15/12 13:41:06","28.218","147.4","217.99","674","60.03","35"
"03/15/12 13:46:06","28.229","132.1","216.63","614","60.03","35"
"03/15/12 13:51:04","28.2412","161.0","217.47","730","60.0","35"
"03/15/12 13:56:05","28.253","152.1","218.21","693","60.0","35"
"03/15/12 14:01:05","28.2653","160.9","218.0","734","60.03","36"
"03/15/12 14:06:05","28.2769","124.1","216.77","577","60.07","36"
"03/15/12 14:11:04","28.2861","113.3","216.58","531","60.0","36"
"03/15/12 14:16:05","28.2942","106.5","216.5","504","60.0","35"
"03/15/12 14:21:05","28.3019","124.3","217.03","582","60.03","33"
"03/15/12 14:26:04","28.3116","123.9","217.54","576","60.03","33"
"03/15/12 14:31:06","28.3213","111.6","217.4","527","60.07","32"
"03/15/12 14:36:04","28.3298","125.9","217.64","587","60.07","30"
"03/15/12 14:41:05","28.3395","135.4","218.26","625","60.03","29"
"03/15/12 14:46:05","28.3498","130.9","217.65","605","60.07","28"
"03/15/12 14:51:05","28.3591","99.8","216.75","473","60.03","27"
"03/15/12 14:56:05","28.369","144.4","218.37","662","60.03","27"
"03/15/12 15:01:05","28.3794","99.8","217.44","477","60.03","27"
"03/15/12 15:06:06","28.3864","113.8","218.03","535","60.03","26"
"03/15/12 15:11:05","28.3954","89.7","217.12","431","60.0","26"
"03/15/12 15:16:06","28.4048","126.5","218.36","580","60.0","26"
"03/15/12 15:21:04","28.4144","129.9","218.12","601","60.03","26"
"03/15/12 15:26:05","28.4237","107.2","216.94","506","60.03","26"
"03/15/12 15:31:06","28.4323","117.7","218.04","553","60.03","25"
"03/15/12 15:36:06","28.4412","108.5","218.08","509","60.0","25"
"03/15/12 15:41:06","28.4496","108.0","217.86","506","60.03","25"
"03/15/12 15:46:04","28.458","111.0","217.48","521","60.0","25"
"03/15/12 15:51:05","28.4666","108.0","217.91","509","60.03","24"
"03/15/12 15:56:06","28.4748","104.6","217.69","492","60.03","24"
"03/15/12 16:01:04","28.4827","101.0","217.29","478","60.03","24"
"03/15/12 16:06:05","28.4905","96.8","217.78","461","60.03","23"
"03/15/12 16:11:05","28.4978","92.5","217.09","443","60.03","23"
"03/15/12 16:16:06","28.5048","88.0","217.19","424","60.03","23"
"03/15/12 16:21:05","28.5114","78.7","217.19","384","60.0","22"
"03/15/12 16:26:05","28.5177","82.0","216.61","400","60.03","22"
"03/15/12 16:31:06","28.5238","78.1","216.61","383","60.03","22"
"03/15/12 16:36:04","28.5295","68.2","216.67","341","60.0","22"
"03/15/12 16:41:06","28.534","43.3","216.69","399","60.03","22"
"03/15/12 16:46:04","28.538","44.9","216.65","341","60.03","21"
"03/15/12 16:51:05","28.5406","36.5","215.9","192","60.03","21"
"03/15/12 16:56:05","28.5436","24.7","215.56","45","60.03","20"
"03/15/12 17:01:05","28.5453","17.1","214.53","11","60.03","20"
"03/15/12 17:06:06","28.5466","14.2","213.06","109","60.07","19"
"03/15/12 17:11:04","28.5478","11.9","212.53","3","60.0","19"
"03/15/12 17:16:05","28.5494","29.6","213.59","164","60.0","18"
"03/15/12 17:21:05","28.5525","36.1","214.65","110","60.03","18"
"03/15/12 17:26:04","28.5552","35.8","213.2","108","60.03","18"
"03/15/12 17:31:05","28.5575","36.9","213.46","318","60.0","18"
"03/15/12 17:36:05","28.5587","12.5","214.33","3","60.03","18"
"03/15/12 17:41:06","28.5595","15.7","214.56","0","60.0","17"
"03/15/12 17:46:05","28.5603","6.8","214.43","137","60.03","17"
"03/15/12 17:51:05","28.5611","10.7","214.33","0","60.03","17"
"03/15/12 17:56:05","28.5618","11.4","214.76","3","60.07","17"
"03/15/12 18:01:05","28.5623","0.0","213.77","0","60.03","17"
"03/15/12 18:06:06","28.5628","13.5","214.36","5","60.03","17"
"03/15/12 18:11:04","28.5631","0.0","213.59","0","60.0","17"
"03/15/12 18:16:05","28.5634","11.2","213.67","2","60.03","16"
"03/15/12 18:31:04","28.5637","0.0","213.77","0","60.03","15"
"03/16/12 07:51:05","28.5643","0.0","213.07","0","60.03","6"
"03/16/12 07:56:06","28.5647","0.0","212.19","0","60.0","7"
"03/16/12 08:01:05","28.565","6.2","213.66","160","60.03","7"
"03/16/12 08:06:05","28.5654","14.2","213.76","167","60.0","8"
"03/16/12 08:11:05","28.5657","14.1","214.06","47","60.0","8"
"03/16/12 08:16:05","28.5662","0.0","214.14","0","60.03","8"
"03/16/12 08:21:06","28.5666","13.1","214.27","3","60.03","8"
"03/16/12 08:26:04","28.5671","11.7","213.29","212","60.03","9"
"03/16/12 08:31:05","28.5676","12.4","214.21","2","60.03","9"
"03/16/12 08:36:05","28.5682","13.8","213.18","79","60.03","9"
"03/16/12 08:41:05","28.5688","0.0","213.24","18","60.03","9"
"03/16/12 08:46:06","28.5695","0.0","213.18","170","60.03","9"
"03/16/12 08:51:05","28.5702","11.6","212.4","1","60.0","9"
"03/16/12 08:56:05","28.5711","11.8","212.9","64","60.0","9"
"03/16/12 09:01:05","28.572","11.8","212.55","213","60.03","9"
"03/16/12 09:06:05","28.5733","14.3","212.6","21","60.0","10"
"03/16/12 09:11:06","28.5747","10.9","213.09","32","60.03","10"
"03/16/12 09:16:05","28.5763","12.3","213.25","196","60.03","10"
"03/16/12 09:21:04","28.5783","31.4","213.58","78","60.03","11"
"03/16/12 09:26:05","28.5808","43.0","214.28","133","60.03","11"
"03/16/12 09:31:05","28.5835","41.2","214.88","146","60.03","11"
"03/16/12 09:36:06","28.5871","45.9","214.39","396","60.03","12"
"03/16/12 09:41:06","28.591","40.5","214.85","121","60.0","13"
"03/16/12 09:46:05","28.5947","38.4","213.9","265","60.03","13"
"03/16/12 09:51:06","28.5979","40.8","214.35","227","60.0","13"
"03/16/12 09:56:05","28.6011","51.1","213.87","358","60.03","14"
"03/16/12 10:01:06","28.6046","58.3","213.53","207","60.0","14"
"03/16/12 10:06:04","28.6085","50.6","214.09","253","60.03","15"
"03/16/12 10:11:05","28.6148","109.5","216.38","521","60.03","15"
"03/16/12 10:16:05","28.6232","121.6","216.51","594","60.03","17"
"03/16/12 10:21:05","28.6299","44.4","214.33","356","60.03","17"
"03/16/12 10:26:06","28.6339","51.2","214.56","361","60.03","17"
"03/16/12 10:31:06","28.6382","86.2","215.45","418","60.03","17"
"03/16/12 10:36:05","28.6432","43.4","214.07","370","60.03","18"
"03/16/12 10:41:06","28.6471","62.0","214.29","368","60.03","18"
"03/16/12 10:46:05","28.6547","131.2","216.44","605","60.03","18"
"03/16/12 10:51:05","28.6657","144.4","217.51","662","60.03","19"
"03/16/12 10:56:05","28.6769","143.4","217.74","657","60.03","20"
"03/16/12 11:01:05","28.688","143.9","218.26","662","60.03","20"
"03/16/12 11:06:05","28.6992","144.8","217.51","666","60.03","22"
"03/16/12 11:11:05","28.7105","145.5","217.0","670","60.0","22"
"03/16/12 11:16:04","28.7219","147.2","216.89","676","60.03","23"
"03/16/12 11:21:05","28.7334","148.3","216.99","677","60.0","23"
"03/16/12 11:26:05","28.7449","148.4","217.84","682","60.03","24"
"03/16/12 11:31:06","28.7565","150.3","217.46","685","60.0","24"
"03/16/12 11:36:05","28.7683","151.5","217.77","694","60.03","24"
"03/16/12 11:41:04","28.7801","153.0","218.12","696","60.0","25"
"03/16/12 11:46:04","28.7921","154.4","217.68","706","60.0","25"
"03/16/12 11:51:06","28.8041","155.0","217.81","707","60.03","25"
"03/16/12 11:56:06","28.8162","155.4","217.62","708","60.03","25"
"03/16/12 12:01:04","28.8282","154.8","217.65","711","60.03","25"
"03/16/12 12:06:05","28.8403","155.9","218.75","712","60.0","26"
"03/16/12 12:11:06","28.8525","156.9","217.53","719","60.03","26"
"03/16/12 12:16:06","28.8648","156.4","217.52","715","60.03","26"
"03/16/12 12:21:06","28.8769","156.1","217.77","714","60.0","27"
"03/16/12 12:26:06","28.8891","157.1","217.75","719","60.0","27"
"03/16/12 12:31:06","28.9013","155.8","217.91","714","60.03","27"
"03/16/12 12:36:05","28.9135","156.9","217.76","714","60.03","27"
"03/16/12 12:41:05","28.9257","156.5","217.56","711","60.03","27"
"03/16/12 12:46:06","28.938","156.1","217.56","716","60.0","28"
"03/16/12 12:51:04","28.95","156.5","218.34","716","60.03","28"
"03/16/12 12:56:05","28.9623","156.5","218.25","709","60.0","28"
"03/16/12 13:01:05","28.9744","156.4","217.59","712","60.03","28"
"03/16/12 13:06:06","28.9866","156.2","217.35","716","60.03","28"
"03/16/12 13:11:06","28.9987","155.6","217.53","710","60.03","28"
"03/16/12 13:16:05","29.0107","153.9","218.1","702","60.03","28"
"03/16/12 13:21:05","29.0226","153.9","217.76","700","60.0","28"
"03/16/12 13:26:05","29.0346","152.8","217.88","696","60.03","28"
"03/16/12 13:31:05","29.0464","151.8","217.58","693","60.03","28"
"03/16/12 13:36:06","29.0583","150.4","218.01","690","60.03","28"
"03/16/12 13:41:05","29.0699","150.3","218.19","688","60.03","28"
"03/16/12 13:46:05","29.0815","148.1","218.12","679","60.0","28"
"03/16/12 13:51:06","29.093","147.4","217.74","677","60.07","28"
"03/16/12 13:56:06","29.1044","145.8","217.59","667","60.0","28"
"03/16/12 14:01:06","29.1156","142.6","218.15","651","60.03","28"
"03/16/12 14:06:06","29.1266","138.3","217.97","637","60.03","28"
"03/16/12 14:11:06","29.1374","139.8","217.75","641","60.03","28"
"03/16/12 14:16:05","29.1483","140.8","217.65","650","60.03","27"
"03/16/12 14:21:06","29.1592","137.3","217.29","635","60.03","27"
"03/16/12 14:26:05","29.1699","137.8","218.19","636","60.03","27"
"03/16/12 14:31:06","29.1805","136.6","217.37","629","60.03","26"
"03/16/12 14:36:05","29.191","133.0","217.41","612","60.03","26"
"03/16/12 14:41:05","29.2013","133.0","217.08","613","60.0","26"
"03/16/12 14:46:06","29.2117","130.0","217.31","601","60.03","25"
"03/16/12 14:51:05","29.2217","127.8","217.88","592","60.0","25"
"03/16/12 14:56:06","29.2316","126.1","217.19","589","60.03","24"
"03/16/12 15:01:06","29.2414","125.4","217.89","577","60.0","24"
"03/16/12 15:06:04","29.251","121.8","217.69","568","60.03","24"
"03/16/12 15:11:05","29.2604","120.0","217.42","559","60.0","24"
"03/16/12 15:16:05","29.2697","117.5","216.87","548","60.03","23"
"03/16/12 15:21:06","29.2787","113.6","216.22","537","60.0","23"
"03/16/12 15:26:05","29.2874","111.2","216.26","525","60.03","23"
"03/16/12 15:31:05","29.2955","107.5","216.81","507","60.0","23"
"03/16/12 15:36:06","29.3038","104.2","216.86","494","60.0","23"
"03/16/12 15:41:04","29.3117","101.9","217.06","487","60.03","23"
"03/16/12 15:46:05","29.3195","99.0","217.31","469","60.03","23"
"03/16/12 15:51:05","29.3271","95.6","215.8","458","60.0","22"
"03/16/12 15:56:06","29.3345","93.0","215.71","446","60.03","22"
"03/16/12 16:01:05","29.3415","89.4","215.99","432","60.07","22"
"03/16/12 16:06:06","29.3483","81.7","215.83","398","60.07","22"
"03/16/12 16:11:05","29.3544","81.7","215.69","398","60.03","21"
"03/16/12 16:16:05","29.3609","82.3","215.98","401","60.03","21"
"03/16/12 16:21:06","29.3665","46.2","214.79","191","60.03","20"
"03/16/12 16:26:06","29.3688","46.3","214.86","340","60.03","20"
"03/16/12 16:31:06","29.3718","34.7","214.75","107","60.03","19"
"03/16/12 16:36:06","29.3749","52.0","215.89","225","60.0","19"
"03/16/12 16:41:05","29.3781","32.7","214.28","121","60.03","18"
"03/16/12 16:46:05","29.3806","20.7","213.88","188","60.0","18"
"03/16/12 16:51:05","29.3827","13.9","214.43","17","60.0","18"
"03/16/12 16:56:05","29.3846","14.9","213.56","85","60.03","17"
"03/16/12 17:01:06","29.3864","40.0","214.79","197","60.07","17"
"03/16/12 17:06:05","29.3888","41.3","215.08","241","60.07","17"
"03/16/12 17:11:04","29.3907","29.5","214.58","218","60.03","16"
"03/16/12 17:16:05","29.3926","40.8","215.71","86","60.03","16"
"03/16/12 17:21:05","29.3955","31.3","215.21","101","60.03","16"
"03/16/12 17:26:05","29.3977","25.9","214.55","87","60.0","15"
"03/16/12 17:31:05","29.3994","12.3","214.62","21","60.03","15"
"03/16/12 17:36:05","29.4005","4.2","214.49","235","60.03","15"
"03/16/12 17:41:06","29.4013","14.7","214.72","21","60.0","15"
"03/16/12 17:46:06","29.4022","12.5","214.36","3","60.07","15"
"03/16/12 17:51:06","29.4035","20.6","214.2","235","60.03","14"
"03/16/12 17:56:04","29.4049","13.1","214.3","3","60.0","14"
"03/16/12 18:01:05","29.4058","11.6","214.43","3","60.07","14"
"03/16/12 18:06:05","29.4066","14.3","214.15","6","60.03","13"
"03/16/12 18:11:05","29.4073","13.3","213.92","0","60.0","13"
"03/16/12 18:16:05","29.408","0.0","214.13","0","60.03","13"
"03/16/12 18:21:05","29.4086","0.0","213.69","0","60.03","13"
"03/16/12 18:26:05","29.4091","0.0","214.05","0","60.07","13"
"03/17/12 07:36:05","29.4101","13.2","213.97","52","60.03","13"
"03/17/12 07:41:05","29.4106","7.4","212.69","0","60.0","13"
"03/17/12 07:46:06","29.4115","6.9","213.67","60","60.03","13"
"03/17/12 07:51:06","29.4125","11.4","212.69","33","60.0","14"
"03/17/12 07:56:06","29.4139","25.9","213.05","73","60.0","15"
"03/17/12 08:01:05","29.4153","20.8","214.38","228","60.03","15"
"03/17/12 08:06:05","29.4169","24.5","214.01","83","60.0","15"
"03/17/12 08:11:06","29.4189","21.1","214.49","320","60.0","15"
"03/17/12 08:16:05","29.4212","35.7","214.3","124","60.03","16"
"03/17/12 08:21:06","29.4236","37.5","214.33","264","60.03","16"
"03/17/12 08:26:06","29.4265","44.4","214.78","220","60.0","17"
"03/17/12 08:31:06","29.4298","49.4","215.2","366","60.0","17"
"03/17/12 08:36:07","29.4332","50.4","215.12","293","60.0","17"
"03/17/12 08:41:05","29.4368","44.6","215.18","412","60.03","17"
"03/17/12 08:46:06","29.4407","44.9","214.91","376","60.0","18"
"03/17/12 08:51:06","29.4445","51.9","215.87","75","60.03","18"
"03/17/12 08:56:06","29.4484","53.1","215.27","285","60.03","19"
"03/17/12 09:01:05","29.4523","51.5","215.18","106","60.03","19"
"03/17/12 09:06:05","29.4566","44.8","215.8","377","60.03","19"
"03/17/12 09:11:06","29.4609","63.5","216.09","392","60.03","20"
"03/17/12 09:16:07","29.4666","78.2","216.69","384","60.0","20"
"03/17/12 09:21:06","29.4727","82.3","216.93","400","60.03","21"
"03/17/12 09:26:06","29.4793","84.2","216.76","412","60.03","22"
"03/17/12 09:31:06","29.4859","87.8","216.37","428","60.03","22"
"03/17/12 09:36:05","29.4929","90.8","216.04","435","60.03","23"
"03/17/12 09:41:05","29.5","93.3","216.23","449","60.03","23"
"03/17/12 09:46:06","29.5075","97.1","216.47","463","60.0","24"
"03/17/12 09:51:05","29.5151","100.8","216.38","479","60.03","24"
"03/17/12 09:56:06","29.5231","103.5","216.74","492","60.0","25"
"03/17/12 10:01:06","29.5312","106.0","216.98","502","60.03","25"
"03/17/12 10:06:05","29.5396","108.6","216.44","516","60.0","26"
"03/17/12 10:11:05","29.548","111.5","216.49","524","60.03","26"
"03/17/12 10:16:05","29.5568","114.3","216.83","536","60.0","27"
"03/17/12 10:21:05","29.5658","116.9","217.25","546","60.0","27"
"03/17/12 10:26:06","29.5751","119.0","217.26","555","60.0","28"
"03/17/12 10:31:06","29.5844","121.3","216.8","564","60.0","28"
"03/17/12 10:36:05","29.5938","122.9","217.12","572","60.03","29"
"03/17/12 10:41:06","29.6035","125.1","217.68","583","60.03","29"
"03/17/12 10:46:06","29.6133","126.9","217.56","584","60.0","30"
"03/17/12 10:51:06","29.6233","129.2","217.56","595","60.03","30"
"03/17/12 10:56:05","29.6334","130.9","218.22","605","60.03","30"
"03/17/12 11:01:05","29.6436","132.1","218.52","606","60.03","31"
"03/17/12 11:06:06","29.654","133.1","218.67","613","60.03","31"
"03/17/12 11:11:06","29.6644","134.6","217.91","620","60.0","31"
"03/17/12 11:16:06","29.675","135.5","218.69","624","60.03","31"
"03/17/12 11:21:05","29.6855","136.0","218.18","626","60.0","32"
"03/17/12 11:26:06","29.6962","137.7","217.91","634","60.0","32"
"03/17/12 11:31:05","29.707","138.7","218.62","636","60.0","32"
"03/17/12 11:36:06","29.7179","140.1","218.4","643","60.03","32"
"03/17/12 11:41:06","29.7288","141.4","218.21","650","60.03","32"
"03/17/12 11:46:06","29.7399","143.1","218.28","653","60.0","32"
"03/17/12 11:51:07","29.7511","143.8","218.93","658","60.03","32"
"03/17/12 11:56:06","29.7623","144.7","218.55","663","60.07","33"
"03/17/12 12:01:06","29.7736","145.6","218.24","666","60.03","33"
"03/17/12 12:06:05","29.7849","145.1","218.85","665","60.03","33"
"03/17/12 12:11:05","29.7963","145.8","218.44","669","60.0","33"
"03/17/12 12:16:06","29.8078","146.8","218.62","672","60.03","33"
"03/17/12 12:21:07","29.8192","146.4","218.88","670","60.0","33"
"03/17/12 12:26:07","29.8306","146.7","218.8","668","60.0","33"
"03/17/12 12:31:07","29.842","146.0","218.84","664","60.0","34"
"03/17/12 12:36:05","29.8533","146.5","218.32","669","60.03","34"
"03/17/12 12:41:06","29.8647","145.8","218.66","665","60.0","34"
"03/17/12 12:46:05","29.8761","146.9","218.38","671","60.03","34"
"03/17/12 12:51:06","29.8876","147.9","218.3","679","60.03","34"
"03/17/12 12:56:06","29.8991","146.1","218.58","668","60.03","34"
"03/17/12 13:01:06","29.9104","145.8","218.92","665","60.03","35"
"03/17/12 13:06:05","29.9217","144.2","218.91","655","60.03","35"
"03/17/12 13:11:06","29.9328","140.8","218.5","645","60.0","35"
"03/17/12 13:16:05","29.944","144.5","218.27","663","60.0","36"
"03/17/12 13:21:05","29.9554","146.3","218.39","670","60.0","36"
"03/17/12 13:26:05","29.9666","146.2","218.72","666","60.0","36"
"03/17/12 13:31:05","29.9778","142.0","218.69","647","60.03","36"
"03/17/12 13:36:05","29.9891","148.0","219.22","673","60.0","36"
"03/17/12 13:41:06","29.9999","150.4","218.98","684","60.0","36"
"03/17/12 13:46:06","30.0073","53.8","215.98","385","59.96","36"
"03/17/12 13:51:06","30.0156","44.0","215.97","247","60.03","36"
"03/17/12 13:56:06","30.0238","35.6","215.8","154","60.0","36"
"03/17/12 14:01:05","30.0316","91.2","217.2","428","60.03","36"
"03/17/12 14:06:05","30.0396","67.4","216.56","339","60.0","36"
"03/17/12 14:11:05","30.0481","154.1","218.6","700","60.0","37"
"03/17/12 14:16:05","30.056","150.6","218.33","688","60.0","36"
"03/17/12 14:21:05","30.0652","142.2","218.45","650","60.03","37"
"03/17/12 14:26:05","30.0755","129.1","217.68","599","60.03","37"
"03/17/12 14:31:05","30.0854","135.7","218.34","628","60.03","37"
"03/17/12 14:36:06","30.0944","90.8","216.94","439","60.03","38"
"03/17/12 14:41:05","30.1041","125.8","217.88","581","60.03","38"
"03/17/12 14:46:06","30.1129","28.2","215.27","102","60.03","38"
"03/17/12 14:51:06","30.1218","127.1","218.44","588","60.03","38"
"03/17/12 14:56:06","30.1316","123.1","218.1","572","60.03","38"
"03/17/12 15:01:05","30.1402","125.9","217.98","581","60.0","37"
"03/17/12 15:06:06","30.1485","29.4","215.12","196","60.03","37"
"03/17/12 15:11:06","30.1538","124.4","218.45","576","60.03","37"
"03/17/12 15:16:05","30.1629","115.3","218.1","536","60.03","37"
"03/17/12 15:21:06","30.1718","115.3","218.19","534","60.0","37"
"03/17/12 15:26:06","30.1806","109.6","217.58","514","60.0","37"
"03/17/12 15:31:06","30.1889","104.7","217.94","492","60.03","36"
"03/17/12 15:36:05","30.1969","101.1","217.62","481","60.03","36"
"03/17/12 15:41:05","30.2046","97.0","216.89","464","60.03","36"
"03/17/12 15:46:06","30.2122","96.7","217.58","462","60.03","35"
"03/17/12 15:51:06","30.2196","94.4","216.5","454","60.03","35"
"03/17/12 15:56:06","30.227","92.3","217.17","445","60.03","35"
"03/17/12 16:01:06","30.2339","88.6","216.89","428","60.03","34"
"03/17/12 16:06:05","30.2406","85.8","216.5","415","60.03","34"
"03/17/12 16:11:06","30.247","81.3","216.83","395","60.03","33"
"03/17/12 16:16:06","30.2526","69.8","216.17","350","60.0","33"
"03/17/12 16:21:06","30.2583","74.9","216.82","366","60.0","33"
"03/17/12 16:26:05","30.264","71.4","217.02","355","60.07","33"
"03/17/12 16:31:05","30.2692","66.1","216.17","332","60.03","32"
"03/17/12 16:36:06","30.2743","62.2","215.88","317","60.03","32"
"03/17/12 16:41:05","30.2781","42.0","216.0","338","60.03","32"
"03/17/12 16:46:06","30.282","57.7","215.79","226","60.03","32"
"03/17/12 16:51:06","30.2859","39.9","215.85","290","60.03","32"
"03/17/12 16:56:06","30.2889","46.2","215.96","198","60.03","32"
"03/17/12 17:01:06","30.2926","39.2","216.31","219","60.03","32"
"03/17/12 17:06:06","30.296","50.3","216.39","349","60.07","32"
"03/17/12 17:11:07","30.2986","11.6","214.64","18","60.07","32"
"03/17/12 17:16:05","30.301","31.8","214.81","271","60.07","31"
"03/17/12 17:21:06","30.3035","35.1","215.4","211","60.0","31"
"03/17/12 17:26:06","30.3057","22.5","215.22","226","60.0","30"
"03/17/12 17:31:07","30.3074","7.5","214.0","0","60.03","30"
"03/17/12 17:36:07","30.3091","12.8","214.22","48","60.03","30"
"03/17/12 17:41:06","30.3106","25.3","214.86","158","60.0","30"
"03/17/12 17:46:05","30.3118","21.3","214.16","72","60.03","29"
"03/17/12 17:51:06","30.3127","6.8","214.35","180","60.07","29"
"03/17/12 17:56:07","30.3135","12.2","214.55","48","60.03","28"
"03/17/12 18:01:06","30.3141","0.0","214.45","0","60.0","28"
"03/17/12 18:06:05","30.3146","0.0","214.38","0","60.03","28"
"03/17/12 18:11:06","30.315","10.6","214.77","14","60.07","28"
"03/17/12 18:16:05","30.3152","8.8","214.77","229","60.03","27"
"03/18/12 07:26:06","30.3161","11.4","214.15","1","60.0","17"
"03/18/12 07:31:07","30.3165","9.1","213.97","0","60.03","17"
"03/18/12 07:36:06","30.3172","0.0","213.83","245","60.07","17"
"03/18/12 07:41:05","30.318","16.0","214.06","1","60.03","17"
"03/18/12 07:46:05","30.3192","10.8","214.12","19","60.03","18"
"03/18/12 07:51:06","30.3207","18.6","214.17","19","60.03","18"
"03/18/12 07:56:07","30.3226","24.2","214.59","329","60.03","18"
"03/18/12 08:01:07","30.3246","24.1","213.51","140","60.0","18"
"03/18/12 08:06:07","30.3263","32.7","213.55","46","60.03","18"
"03/18/12 08:11:07","30.3283","32.6","214.26","187","60.03","19"
"03/18/12 08:16:06","30.3309","30.4","214.88","201","60.0","19"
"03/18/12 08:21:06","30.3337","35.0","214.94","285","60.0","19"
"03/18/12 08:26:07","30.3367","39.6","214.45","103","60.03","20"
"03/18/12 08:31:06","30.3394","40.4","213.95","164","60.0","20"
"03/18/12 08:36:06","30.3424","38.0","215.15","183","60.03","20"
"03/18/12 08:41:06","30.3456","49.3","214.25","374","60.03","20"
"03/18/12 08:46:06","30.3491","43.0","215.16","374","60.03","21"
"03/18/12 08:51:06","30.353","40.6","215.35","411","60.0","21"
"03/18/12 08:56:06","30.3569","53.1","215.93","342","60.03","22"
"03/18/12 09:01:07","30.3608","49.9","216.19","105","60.0","22"
"03/18/12 09:06:07","30.365","61.9","215.78","214","60.03","23"
"03/18/12 09:11:07","30.3694","49.0","216.67","441","60.03","23"
"03/18/12 09:16:07","30.3754","79.6","216.17","390","60.0","23"
"03/18/12 09:21:06","30.3817","83.2","216.54","403","60.0","23"
"03/18/12 09:26:06","30.3884","89.1","215.66","431","60.03","24"
"03/18/12 09:31:06","30.3952","89.7","216.06","429","60.0","24"
"03/18/12 09:36:07","30.4024","91.8","216.03","443","60.03","24"
"03/18/12 09:41:05","30.4095","91.2","216.75","439","60.03","24"
"03/18/12 09:46:06","30.4165","87.2","215.81","424","60.0","24"
"03/18/12 09:51:05","30.4233","87.7","216.66","426","60.03","24"
"03/18/12 09:56:06","30.4301","88.2","216.19","427","60.03","24"
"03/18/12 10:01:06","30.437","88.3","216.24","429","60.0","25"
"03/18/12 10:06:06","30.4442","93.9","216.06","453","60.03","25"
"03/18/12 10:11:07","30.4516","95.9","217.61","458","60.03","25"
"03/18/12 10:16:05","30.4589","91.6","217.28","440","60.0","25"
"03/18/12 10:21:07","30.4663","94.9","217.64","454","60.0","26"
"03/18/12 10:26:06","30.4739","101.2","217.84","479","60.03","26"
"03/18/12 10:31:06","30.4821","108.5","217.55","510","60.0","27"
"03/18/12 10:36:07","30.4904","104.5","217.94","492","60.03","27"
"03/18/12 10:41:06","30.4983","98.1","218.17","466","60.03","28"
"03/18/12 10:46:07","30.5063","103.8","218.38","487","60.0","28"
"03/18/12 10:51:06","30.514","97.3","218.36","462","60.03","29"
"03/18/12 10:56:06","30.5218","100.3","217.71","477","60.03","29"
"03/18/12 11:01:07","30.5295","96.6","218.16","461","60.07","29"
"03/18/12 11:06:06","30.5375","104.1","217.14","496","60.03","30"
"03/18/12 11:11:07","30.5457","111.8","217.35","525","60.0","30"
"03/18/12 11:16:06","30.555","126.9","218.22","586","60.0","31"
"03/18/12 11:21:06","30.565","130.6","217.88","601","60.03","32"
"03/18/12 11:26:06","30.5752","132.0","218.03","610","60.03","32"
"03/18/12 11:31:06","30.5857","132.0","218.49","611","60.07","32"
"03/18/12 11:36:07","30.5965","140.7","218.13","646","60.0","33"
"03/18/12 11:41:07","30.6074","140.6","217.86","647","60.0","34"
"03/18/12 11:46:06","30.6183","141.6","218.13","650","60.0","34"
"03/18/12 11:51:05","30.6292","136.4","217.28","631","60.0","35"
"03/18/12 11:56:07","30.64","139.1","217.82","641","60.0","35"
"03/18/12 12:01:06","30.6509","142.1","217.69","652","60.0","36"
