"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/18/12 12:06:06","30.662","141.5","217.99","648","60.03","36"
"03/18/12 12:11:07","30.6729","142.3","217.92","653","60.0","36"
"03/18/12 12:16:07","30.6842","144.5","217.72","665","60.03","36"
"03/18/12 12:21:07","30.6954","143.2","218.12","659","60.03","37"
"03/18/12 12:26:07","30.7066","142.9","218.28","657","60.03","37"
"03/18/12 12:31:06","30.7177","144.2","217.66","659","60.03","38"
"03/18/12 12:36:06","30.7289","145.9","217.84","667","60.0","38"
"03/18/12 12:41:07","30.7401","145.3","218.58","666","60.03","38"
"03/18/12 12:46:05","30.75","153.5","218.01","699","60.0","38"
"03/18/12 12:51:05","30.7612","146.1","217.45","672","60.0","38"
"03/18/12 12:56:07","30.7725","149.2","218.57","681","60.03","39"
"03/18/12 13:01:07","30.7823","136.2","217.87","629","60.0","39"
"03/18/12 13:06:05","30.7896","123.3","217.27","575","60.03","39"
"03/18/12 13:11:06","30.7984","138.2","217.75","637","60.0","38"
"03/18/12 13:16:06","30.8097","146.2","218.24","670","60.0","38"
"03/18/12 13:21:06","30.8204","150.3","218.08","688","60.0","37"
"03/18/12 13:26:06","30.832","146.6","218.23","669","60.0","37"
"03/18/12 13:31:07","30.8434","144.3","218.29","654","60.03","37"
"03/18/12 13:36:05","30.8547","109.0","216.82","515","60.03","37"
"03/18/12 13:41:06","30.8644","144.0","217.76","658","60.0","36"
"03/18/12 13:46:06","30.8758","123.3","217.74","575","60.03","37"
"03/18/12 13:51:06","30.886","32.4","214.22","323","60.03","36"
"03/18/12 13:56:06","30.8951","140.2","218.58","644","60.03","37"
"03/18/12 14:01:06","30.9055","97.5","216.35","468","60.0","37"
"03/18/12 14:06:07","30.9132","140.8","217.67","645","60.03","37"
"03/18/12 14:11:06","30.9237","56.9","215.28","117","60.0","37"
"03/18/12 14:16:07","30.9327","53.6","215.53","88","60.0","37"
"03/18/12 14:21:07","30.9414","140.7","217.84","651","60.03","38"
"03/18/12 14:26:07","30.9493","49.6","216.24","409","60.03","38"
"03/18/12 14:31:06","30.9538","149.5","218.52","684","60.03","38"
"03/18/12 14:36:06","30.9634","112.2","217.79","527","60.03","38"
"03/18/12 14:41:07","30.9732","125.1","218.21","578","60.03","38"
"03/18/12 14:46:07","30.9818","128.6","217.71","594","60.0","38"
"03/18/12 14:51:06","30.9877","50.5","215.55","98","60.03","37"
"03/18/12 14:56:07","30.9914","28.2","215.1","268","60.0","37"
"03/18/12 15:01:06","30.997","46.6","216.42","419","60.03","37"
"03/18/12 15:06:06","31.0022","41.3","215.75","302","60.0","37"
"03/18/12 15:11:07","31.0077","124.0","217.23","577","60.03","37"
"03/18/12 15:16:06","31.0152","44.8","214.62","145","60.0","37"
"03/18/12 15:21:07","31.0221","120.9","216.9","562","60.03","37"
"03/18/12 15:26:06","31.0304","106.4","216.74","503","60.03","37"
"03/18/12 15:31:07","31.0384","104.2","216.07","491","60.0","37"
"03/18/12 15:36:05","31.0465","103.2","216.48","490","60.03","38"
"03/18/12 15:41:06","31.0543","98.2","216.73","469","60.03","38"
"03/18/12 15:46:06","31.0619","96.7","215.72","464","60.03","38"
"03/18/12 15:51:07","31.0693","91.7","215.1","440","60.03","38"
"03/18/12 15:56:05","31.0763","89.2","216.32","431","60.07","38"
"03/18/12 16:01:06","31.0826","70.4","215.22","356","60.07","38"
"03/18/12 16:06:06","31.088","68.9","215.31","347","60.03","37"
"03/18/12 16:11:07","31.0906","17.6","214.2","113","60.03","36"
"03/18/12 16:16:07","31.0936","23.7","213.99","268","60.0","35"
"03/18/12 16:21:07","31.096","26.7","213.84","92","60.0","34"
"03/18/12 16:26:06","31.0976","29.5","212.96","133","60.0","33"
"03/18/12 16:31:06","31.0997","31.5","214.42","26","60.0","33"
"03/18/12 16:36:06","31.1021","20.0","214.47","198","60.0","32"
"03/18/12 16:41:07","31.1036","20.7","213.84","50","60.03","32"
"03/18/12 16:46:07","31.106","51.0","214.08","105","60.0","31"
"03/18/12 16:51:07","31.11","61.2","215.59","346","60.03","32"
"03/18/12 16:56:06","31.114","53.6","215.33","74","60.03","32"
"03/18/12 17:01:07","31.1178","32.4","214.05","102","60.03","32"
"03/18/12 17:06:06","31.1216","65.2","215.3","184","60.03","32"
"03/18/12 17:11:06","31.1252","36.9","214.66","249","60.03","32"
"03/18/12 17:16:06","31.1285","45.8","215.04","313","60.03","32"
"03/18/12 17:21:06","31.1301","14.4","214.14","100","60.03","32"
"03/18/12 17:26:07","31.1309","0.0","213.96","0","60.03","31"
"03/18/12 17:31:06","31.1318","14.0","213.29","0","60.07","31"
"03/18/12 17:36:06","31.1326","21.5","213.09","93","60.0","30"
"03/18/12 17:41:06","31.1337","16.2","213.04","95","60.03","30"
"03/18/12 17:46:07","31.135","14.3","213.51","164","60.0","30"
"03/18/12 17:51:06","31.136","14.9","214.2","1","60.03","30"
"03/18/12 17:56:05","31.1369","0.2","214.62","81","60.03","29"
"03/18/12 18:01:06","31.1375","2.8","214.51","225","60.07","29"
"03/18/12 18:06:07","31.138","0.0","214.07","0","60.0","29"
"03/18/12 18:11:07","31.1383","0.0","214.48","0","60.03","29"
"03/18/12 18:16:06","31.1386","0.0","214.14","0","60.0","29"
"03/18/12 18:21:07","31.1388","0.0","213.74","0","60.0","28"
"03/19/12 07:56:07","31.1398","0.0","213.91","0","60.03","16"
"03/19/12 08:01:06","31.1403","13.2","214.84","27","60.0","16"
"03/19/12 08:06:07","31.1413","23.5","214.57","289","60.03","16"
"03/19/12 08:11:06","31.1427","23.4","213.91","261","60.03","17"
"03/19/12 08:16:07","31.1439","13.5","215.01","5","60.0","17"
"03/19/12 08:21:08","31.1455","26.2","214.52","230","60.03","17"
"03/19/12 08:26:06","31.1471","13.0","214.29","6","60.03","17"
"03/19/12 08:31:07","31.1485","27.3","214.4","32","60.03","18"
"03/19/12 08:36:06","31.1501","14.2","214.52","232","60.03","18"
"03/19/12 08:41:08","31.1517","14.6","214.73","203","60.07","18"
"03/19/12 08:46:07","31.1537","18.6","215.18","37","60.03","18"
"03/19/12 08:51:07","31.1558","33.1","214.18","63","60.03","19"
"03/19/12 09:01:06","31.1617","63.7","216.3","322","60.03","20"
"03/19/12 09:06:07","31.1679","81.9","216.27","396","60.03","20"
"03/19/12 09:11:07","31.1742","80.1","217.6","387","60.03","22"
"03/19/12 09:16:07","31.1806","83.3","217.28","404","60.0","22"
"03/19/12 09:21:08","31.1871","86.8","217.14","419","60.03","23"
"03/19/12 09:26:06","31.194","89.8","216.61","431","60.03","24"
"03/19/12 09:31:07","31.2009","93.1","217.29","445","60.0","24"
"03/19/12 09:36:07","31.2083","95.8","216.32","459","60.03","25"
"03/19/12 09:41:07","31.2158","98.7","217.6","469","60.03","25"
"03/19/12 09:46:07","31.2237","101.8","216.98","483","60.03","25"
"03/19/12 09:51:08","31.2317","104.3","217.82","493","60.0","26"
"03/19/12 09:56:06","31.2399","107.1","217.81","503","60.03","26"
"03/19/12 10:01:07","31.2483","109.9","217.87","519","60.07","27"
"03/19/12 10:06:08","31.257","112.8","217.99","526","60.03","27"
"03/19/12 10:11:06","31.2658","114.9","217.97","537","60.03","27"
"03/19/12 10:16:07","31.2749","116.5","217.81","546","60.03","28"
"03/19/12 10:21:08","31.2841","119.2","217.71","555","60.03","28"
"03/19/12 10:26:07","31.2935","121.1","218.05","561","60.0","28"
"03/19/12 10:31:07","31.3029","123.1","217.91","575","60.03","29"
"03/19/12 10:36:07","31.3126","124.9","218.02","581","60.0","29"
"03/19/12 10:41:07","31.3223","126.1","218.26","583","60.03","30"
"03/19/12 10:46:07","31.3322","127.4","218.54","590","60.03","30"
"03/19/12 10:51:07","31.3422","128.2","218.64","592","60.03","31"
"03/19/12 10:56:06","31.3522","130.0","218.85","600","60.0","32"
"03/19/12 11:01:07","31.3624","130.8","218.4","602","60.03","32"
"03/19/12 11:06:06","31.3726","132.3","218.64","606","60.03","32"
"03/19/12 11:11:07","31.383","133.5","218.18","615","60.03","33"
"03/19/12 11:16:07","31.3935","134.8","217.92","622","60.0","33"
"03/19/12 11:21:06","31.404","136.0","217.59","630","60.0","33"
"03/19/12 11:26:07","31.4148","137.8","216.99","637","60.03","34"
"03/19/12 11:31:07","31.4255","138.9","217.37","639","60.03","34"
"03/19/12 11:36:06","31.4363","139.3","217.15","644","60.03","34"
"03/19/12 11:41:07","31.4472","140.4","217.03","648","60.03","35"
"03/19/12 11:46:07","31.4581","139.5","216.92","647","60.03","35"
"03/19/12 11:51:08","31.469","141.1","216.52","649","60.0","35"
"03/19/12 11:56:06","31.4799","141.8","217.27","653","60.03","36"
"03/19/12 12:01:07","31.4909","141.9","218.61","649","60.07","37"
"03/19/12 12:06:07","31.502","142.8","218.65","654","60.03","37"
"03/19/12 12:11:07","31.513","145.7","218.7","666","60.03","37"
"03/19/12 12:16:08","31.5233","111.5","217.25","523","60.03","37"
"03/19/12 12:21:06","31.5311","42.8","215.87","203","60.03","36"
"03/19/12 12:26:06","31.5383","44.9","215.45","137","60.07","35"
"03/19/12 12:31:07","31.5464","130.6","217.7","603","60.07","36"
"03/19/12 12:36:08","31.5564","41.2","215.07","159","60.03","35"
"03/19/12 12:41:06","31.5626","42.1","214.87","206","60.03","35"
"03/19/12 12:46:07","31.5729","55.9","215.59","348","60.07","36"
"03/19/12 12:51:07","31.5804","165.2","218.21","749","60.03","35"
"03/19/12 12:56:07","31.5865","117.5","217.07","556","60.0","34"
"03/19/12 13:01:07","31.5976","43.0","215.33","126","60.03","34"
"03/19/12 13:06:06","31.6062","169.9","218.76","767","60.03","35"
"03/19/12 13:11:06","31.6178","73.3","216.7","357","60.03","35"
"03/19/12 13:16:07","31.6227","40.5","215.26","130","60.03","34"
"03/19/12 13:21:06","31.6277","31.4","215.73","93","60.03","34"
"03/19/12 13:26:07","31.6337","95.5","216.21","457","60.03","33"
"03/19/12 13:31:08","31.6432","36.4","215.73","296","60.03","33"
"03/19/12 13:36:06","31.651","146.0","218.42","670","60.03","33"
"03/19/12 13:41:07","31.6613","156.6","218.16","712","60.03","35"
"03/19/12 13:46:07","31.6692","161.8","218.24","736","60.03","35"
"03/19/12 13:51:07","31.6806","149.2","218.72","682","60.03","35"
"03/19/12 13:56:08","31.6921","143.7","218.66","661","60.03","36"
"03/19/12 14:01:06","31.703","144.4","218.71","662","60.03","36"
"03/19/12 14:06:06","31.712","146.0","219.81","663","60.03","36"
"03/19/12 14:11:07","31.7228","144.9","219.27","661","60.0","37"
"03/19/12 14:16:08","31.7295","143.0","219.55","647","60.03","37"
"03/19/12 14:21:07","31.74","136.4","219.03","626","60.0","37"
"03/19/12 14:26:06","31.7486","148.5","218.4","681","60.03","37"
"03/19/12 14:31:06","31.7546","42.3","215.57","398","60.03","36"
"03/19/12 14:36:07","31.7629","122.7","217.08","573","60.0","37"
"03/19/12 14:41:08","31.7703","37.0","215.47","103","60.03","36"
"03/19/12 14:46:07","31.7765","140.2","216.98","650","60.0","36"
"03/19/12 14:51:07","31.7854","21.8","214.63","241","60.03","36"
"03/19/12 14:56:07","31.7895","39.3","215.3","254","60.03","35"
"03/19/12 15:01:07","31.7962","20.0","215.17","322","60.03","35"
"03/19/12 15:06:08","31.8031","32.7","215.52","117","60.0","35"
"03/19/12 15:11:07","31.8088","36.7","215.82","153","60.03","34"
"03/19/12 15:16:06","31.8146","39.6","215.93","100","60.03","34"
"03/19/12 15:21:07","31.8211","65.7","216.62","327","60.0","34"
"03/19/12 15:26:07","31.8273","62.1","216.64","315","60.03","34"
"03/19/12 15:31:07","31.8337","38.6","215.71","114","60.03","34"
"03/19/12 15:36:08","31.8417","101.7","217.9","481","60.03","34"
"03/19/12 15:41:07","31.8494","96.9","217.14","463","60.0","34"
"03/19/12 15:46:07","31.8568","93.7","216.83","449","60.03","34"
"03/19/12 15:51:06","31.8638","95.7","217.5","459","60.0","34"
"03/19/12 15:56:07","31.8705","96.7","217.26","458","60.0","34"
"03/19/12 16:01:07","31.8748","47.5","215.53","127","60.03","34"
"03/19/12 16:06:07","31.8802","73.0","215.98","362","60.0","34"
"03/19/12 16:11:08","31.8865","79.8","216.76","390","60.0","33"
"03/19/12 16:16:07","31.8925","75.7","216.72","371","60.03","33"
"03/19/12 16:21:07","31.8982","72.8","217.05","361","60.03","33"
"03/19/12 16:26:07","31.9037","69.5","217.07","343","60.03","33"
"03/19/12 16:31:07","31.909","65.3","216.91","330","60.03","33"
"03/19/12 16:36:06","31.9134","60.2","216.34","365","60.03","33"
"03/19/12 16:41:06","31.9172","37.5","216.19","348","60.03","33"
"03/19/12 16:46:07","31.9211","38.4","216.83","81","60.0","32"
"03/19/12 16:51:08","31.9241","43.9","215.12","223","60.03","32"
"03/19/12 16:56:06","31.9278","51.7","215.27","379","60.07","32"
"03/19/12 17:01:06","31.9312","51.0","216.31","383","60.07","32"
"03/19/12 17:06:07","31.9347","38.0","215.14","104","60.07","32"
"03/19/12 17:11:07","31.9378","42.8","214.94","126","60.03","31"
"03/19/12 17:16:06","31.9406","30.1","214.84","72","60.0","31"
"03/19/12 17:21:07","31.943","34.6","215.19","94","60.03","31"
"03/19/12 17:26:08","31.9453","29.2","214.64","223","60.03","31"
"03/19/12 17:31:08","31.9472","16.8","214.62","293","60.03","30"
"03/19/12 17:36:06","31.9489","16.2","214.77","53","60.07","30"
"03/19/12 17:41:08","31.9504","16.6","214.67","4","60.03","30"
"03/19/12 17:46:06","31.9516","11.1","214.31","16","60.03","30"
"03/19/12 17:51:07","31.9527","11.7","213.56","39","60.0","29"
"03/19/12 17:56:07","31.9535","15.0","214.14","5","60.07","29"
"03/19/12 18:01:06","31.9542","0.0","214.17","0","60.03","29"
"03/19/12 18:06:07","31.9547","0.0","214.38","0","60.03","28"
"03/19/12 18:11:08","31.9551","0.0","214.3","0","60.07","28"
"03/19/12 18:16:06","31.9554","0.0","213.77","177","60.03","28"
"03/19/12 18:21:07","31.9556","0.0","213.96","0","60.0","27"
"03/20/12 08:01:08","31.9567","0.0","214.64","0","60.03","18"
"03/20/12 08:06:09","31.9572","13.7","214.7","4","60.03","18"
"03/20/12 08:11:09","31.9578","15.0","214.98","79","60.07","19"
"03/20/12 08:16:09","31.9586","6.1","214.2","0","60.03","19"
"03/20/12 08:21:09","31.9596","21.1","215.34","17","60.03","19"
"03/20/12 08:26:10","31.9623","27.3","215.54","74","60.0","19"
"03/20/12 08:31:10","31.9651","30.8","215.55","140","60.03","20"
"03/20/12 08:36:09","31.9676","28.9","214.56","42","60.0","20"
"03/20/12 08:41:09","31.9711","49.7","215.44","399","60.03","20"
"03/20/12 08:46:09","31.9749","48.3","215.08","290","60.03","21"
"03/20/12 08:51:09","31.9782","46.2","214.42","344","60.03","21"
"03/20/12 08:56:10","31.9803","37.0","215.15","150","60.03","21"
"03/20/12 09:01:10","31.9826","33.2","215.09","88","60.03","21"
"03/20/12 09:06:09","31.9848","25.4","215.18","127","60.03","21"
"03/20/12 09:11:09","31.9886","58.0","216.01","389","60.03","22"
"03/20/12 09:16:09","31.9935","69.3","215.76","344","60.0","22"
"03/20/12 09:21:09","31.999","72.1","216.15","358","60.0","23"
"03/20/12 09:26:09","32.0047","74.6","216.43","367","60.03","23"
"03/20/12 09:31:09","32.0106","82.5","217.07","403","60.03","24"
"03/20/12 09:36:09","32.0172","88.7","216.84","429","60.0","24"
"03/20/12 09:41:10","32.0239","80.6","216.51","394","60.03","25"
"03/20/12 09:46:09","32.0277","51.2","214.98","376","60.0","25"
"03/20/12 09:51:09","32.033","94.0","216.91","450","60.03","25"
"03/20/12 09:56:10","32.0406","102.6","216.92","487","60.07","25"
"03/20/12 10:01:08","32.0485","101.9","216.72","483","60.03","26"
"03/20/12 10:06:10","32.0565","104.1","217.38","489","60.03","26"
"03/20/12 10:11:09","32.0647","109.0","217.01","518","60.03","27"
"03/20/12 10:16:10","32.0733","112.7","217.31","531","60.03","27"
"03/20/12 10:21:09","32.0821","114.6","217.57","538","60.03","28"
"03/20/12 10:26:09","32.0911","117.4","217.58","548","60.03","28"
"03/20/12 10:31:09","32.1005","120.7","217.17","566","60.0","29"
"03/20/12 10:36:10","32.1098","118.7","217.54","557","60.03","30"
"03/20/12 10:41:09","32.119","120.0","218.24","560","60.0","30"
"03/20/12 10:46:08","32.1284","122.2","218.02","565","60.03","31"
"03/20/12 10:51:09","32.1381","125.9","217.71","590","60.07","31"
"03/20/12 10:56:10","32.148","127.9","217.43","593","60.03","32"
"03/20/12 11:01:09","32.1579","129.1","218.13","602","60.03","32"
"03/20/12 11:06:09","32.1681","131.5","218.51","607","60.03","32"
"03/20/12 11:11:10","32.1785","133.2","218.99","614","60.03","32"
"03/20/12 11:16:09","32.1888","133.4","219.01","614","60.0","32"
"03/20/12 11:21:10","32.1993","135.8","218.55","623","60.03","32"
"03/20/12 11:26:10","32.21","135.6","218.75","623","60.0","32"
"03/20/12 11:31:08","32.2205","136.5","218.31","631","60.03","33"
"03/20/12 11:36:09","32.2313","137.5","218.08","632","60.0","33"
"03/20/12 11:41:08","32.2418","138.2","217.79","635","60.0","33"
"03/20/12 11:46:09","32.2527","139.1","217.21","643","60.03","33"
"03/20/12 11:51:09","32.2634","139.3","217.76","640","60.0","34"
"03/20/12 11:56:09","32.2742","131.4","218.22","606","60.03","34"
"03/20/12 12:01:09","32.285","140.2","218.81","641","60.0","34"
"03/20/12 12:06:10","32.2952","141.5","218.87","646","60.03","35"
"03/20/12 12:11:10","32.3042","160.4","218.65","729","60.03","35"
"03/20/12 12:16:09","32.3111","100.9","216.79","475","60.0","34"
"03/20/12 12:21:09","32.316","38.5","215.43","232","60.0","34"
"03/20/12 12:26:10","32.3191","34.8","215.68","198","60.07","33"
"03/20/12 12:31:10","32.3215","34.1","215.15","77","60.0","32"
"03/20/12 12:36:10","32.3265","44.5","215.29","171","60.0","32"
"03/20/12 12:41:09","32.3306","149.2","218.1","683","60.03","32"
"03/20/12 12:46:09","32.335","47.7","215.5","367","60.0","32"
"03/20/12 12:51:09","32.3395","93.3","216.78","448","60.03","32"
"03/20/12 12:56:09","32.3446","108.2","217.83","512","60.0","31"
"03/20/12 13:01:09","32.3492","43.8","216.43","365","60.03","31"
"03/20/12 13:06:09","32.3538","41.8","215.94","188","60.03","31"
"03/20/12 13:11:10","32.3585","49.5","216.08","279","60.03","31"
"03/20/12 13:16:09","32.362","50.1","215.94","148","60.0","31"
"03/20/12 13:21:09","32.3722","86.7","216.88","422","60.03","32"
"03/20/12 13:26:09","32.3785","58.0","216.82","80","60.03","32"
"03/20/12 13:31:10","32.3869","76.6","217.83","372","60.0","34"
"03/20/12 13:36:09","32.3952","63.4","217.94","318","60.0","34"
"03/20/12 13:41:09","32.4008","32.1","216.24","118","60.0","34"
"03/20/12 13:46:10","32.4032","30.1","216.12","291","60.0","34"
"03/20/12 13:51:10","32.405","32.1","216.34","118","60.03","33"
"03/20/12 13:56:09","32.4084","25.5","215.67","28","60.03","34"
"03/20/12 14:01:10","32.4107","42.8","215.6","325","60.07","32"
"03/20/12 14:06:10","32.4129","34.3","215.94","303","60.03","31"
"03/20/12 14:11:09","32.417","34.1","216.27","94","60.03","31"
"03/20/12 14:16:09","32.42","37.4","216.29","228","60.03","30"
"03/20/12 14:21:09","32.423","35.2","215.92","66","60.03","29"
"03/20/12 14:26:10","32.4248","27.7","215.94","66","60.03","29"
"03/20/12 14:31:09","32.4267","27.2","216.4","141","60.03","28"
"03/20/12 14:36:09","32.4298","98.9","217.4","472","60.0","28"
"03/20/12 14:41:09","32.4333","25.7","215.72","146","60.03","27"
"03/20/12 14:46:09","32.4352","10.3","215.43","128","60.03","26"
"03/20/12 14:51:10","32.4363","11.2","215.66","14","60.03","26"
"03/20/12 14:56:09","32.4369","8.8","214.02","215","60.03","25"
"03/20/12 15:01:10","32.4373","0.0","215.18","0","60.07","24"
"03/20/12 15:06:10","32.4377","12.5","214.97","2","60.03","24"
"03/20/12 15:11:10","32.4384","14.5","214.49","138","60.0","23"
"03/20/12 15:16:09","32.4389","14.1","214.84","1","60.0","23"
"03/20/12 15:21:09","32.4392","0.0","214.26","0","60.03","23"
"03/20/12 15:46:10","32.4399","14.1","214.52","1","60.03","22"
"03/20/12 15:51:09","32.4401","0.0","213.63","0","60.0","21"
"03/20/12 15:56:09","32.4403","0.0","214.49","0","60.0","21"
"03/20/12 16:01:11","32.4408","6.2","214.61","217","60.07","21"
"03/20/12 16:06:10","32.4418","11.1","214.05","2","60.03","21"
"03/20/12 16:11:10","32.4426","12.7","214.03","80","60.07","21"
"03/20/12 16:16:09","32.4432","15.9","213.85","203","60.03","21"
"03/20/12 16:21:09","32.4439","14.2","214.77","1","60.0","21"
"03/20/12 16:26:10","32.4451","14.1","214.01","5","60.03","21"
"03/20/12 16:31:09","32.4462","12.1","214.29","8","60.03","21"
"03/20/12 16:36:10","32.4473","13.4","214.17","12","60.03","21"
"03/20/12 16:41:10","32.4489","28.7","215.06","123","60.03","21"
"03/20/12 16:46:11","32.4506","61.7","215.83","314","60.07","21"
"03/20/12 16:51:10","32.4523","26.9","213.64","196","60.03","21"
"03/20/12 16:56:09","32.4534","12.1","213.74","18","60.03","21"
"03/20/12 17:01:10","32.4542","8.7","213.92","67","60.07","21"
"03/20/12 17:06:10","32.455","10.3","214.34","34","60.03","21"
"03/20/12 17:11:09","32.4556","14.8","214.02","2","60.03","21"
"03/20/12 17:16:09","32.4562","15.7","213.88","21","60.03","21"
"03/20/12 17:21:10","32.457","7.8","214.11","0","60.03","20"
"03/20/12 17:26:10","32.4578","10.9","213.98","2","60.03","20"
"03/20/12 17:31:10","32.4587","15.3","214.31","17","60.07","21"
"03/20/12 17:36:09","32.4596","11.8","213.33","0","60.03","21"
"03/20/12 17:41:10","32.4602","0.0","213.71","41","60.03","20"
"03/20/12 17:46:10","32.4608","14.5","213.78","2","60.07","20"
"03/20/12 17:51:09","32.4613","0.0","213.27","0","60.03","20"
"03/20/12 17:56:10","32.4618","0.0","212.57","0","60.03","20"
"03/20/12 18:01:10","32.4621","13.5","213.19","0","60.07","20"
"03/20/12 18:06:10","32.4624","0.0","213.48","0","60.07","20"
"03/20/12 18:16:10","32.4628","13.4","214.2","15","60.07","20"
"03/20/12 18:21:10","32.463","13.6","213.74","16","60.03","20"
"03/20/12 18:26:12","32.4633","3.3","213.64","223","60.03","20"
"03/21/12 07:51:09","32.4641","0.0","214.78","0","60.07","17"
"03/21/12 07:56:09","32.4643","10.4","213.92","31","60.03","18"
"03/21/12 08:01:12","32.4646","9.4","213.5","125","60.03","18"
"03/21/12 08:06:09","32.4649","8.0","213.41","190","60.03","18"
"03/21/12 08:11:10","32.4651","14.3","213.52","17","60.03","19"
"03/21/12 08:21:09","32.4656","0.0","213.84","0","60.03","19"
"03/21/12 08:26:12","32.4661","0.0","214.54","0","60.03","20"
"03/21/12 08:36:10","32.4664","0.0","215.25","0","60.03","20"
"03/21/12 08:41:09","32.4666","0.0","214.25","0","60.0","21"
"03/21/12 08:46:12","32.4671","13.3","214.33","11","60.07","21"
"03/21/12 08:51:09","32.4675","0.0","214.44","0","60.03","21"
"03/21/12 08:56:10","32.4683","11.9","214.43","2","60.03","22"
"03/21/12 09:01:10","32.4693","25.3","214.86","45","60.03","22"
"03/21/12 09:06:10","32.4705","12.1","215.62","19","60.0","22"
"03/21/12 09:11:09","32.4713","7.7","214.17","168","60.03","22"
"03/21/12 09:16:09","32.4724","11.5","214.02","49","60.0","23"
"03/21/12 09:21:09","32.4734","16.8","214.22","256","60.03","23"
"03/21/12 09:26:10","32.4743","15.3","214.3","175","60.03","23"
"03/21/12 09:31:11","32.475","0.0","213.52","0","60.03","23"
"03/21/12 09:36:09","32.4758","7.7","213.88","231","60.0","23"
"03/21/12 09:41:10","32.4766","13.4","213.46","71","60.0","22"
"03/21/12 09:46:10","32.4775","2.8","214.29","178","60.03","22"
"03/21/12 09:51:10","32.4784","11.3","214.21","55","60.0","22"
"03/21/12 09:56:10","32.4793","15.0","214.47","22","60.03","22"
"03/21/12 10:01:10","32.4799","8.0","214.65","0","60.0","22"
"03/21/12 10:06:10","32.4806","13.7","213.74","19","60.03","22"
"03/21/12 10:11:09","32.4815","15.4","214.52","10","60.03","22"
"03/21/12 10:16:09","32.4827","13.6","214.76","15","60.03","22"
"03/21/12 10:21:09","32.4836","6.3","213.95","240","60.03","22"
"03/21/12 10:26:09","32.4844","12.2","214.56","29","60.03","22"
"03/21/12 10:31:11","32.4853","14.1","214.48","0","60.03","23"
"03/21/12 10:36:10","32.4861","10.7","214.13","19","60.0","22"
"03/21/12 10:41:10","32.4869","20.4","213.88","129","60.03","22"
"03/21/12 10:46:10","32.4881","12.6","214.23","12","60.03","23"
"03/21/12 10:51:09","32.4896","16.6","213.91","16","60.03","23"
"03/21/12 10:56:10","32.4918","35.7","213.98","96","60.03","23"
"03/21/12 11:01:10","32.4949","40.1","214.29","123","60.03","23"
"03/21/12 11:06:10","32.4984","36.4","215.39","307","60.03","24"
"03/21/12 11:11:11","32.5017","37.9","214.32","101","60.0","24"
"03/21/12 11:16:09","32.5051","34.6","215.44","335","60.03","25"
"03/21/12 11:21:11","32.5078","27.2","215.25","104","60.03","25"
"03/21/12 11:26:10","32.5104","44.5","215.59","289","60.0","25"
"03/21/12 11:31:10","32.5137","49.9","214.97","291","60.03","25"
"03/21/12 11:36:11","32.5168","38.4","215.1","119","60.03","26"
"03/21/12 11:41:10","32.5201","45.8","214.43","138","60.03","26"
"03/21/12 11:46:10","32.5227","25.3","214.6","202","60.03","26"
"03/21/12 11:51:09","32.525","30.8","214.23","259","60.0","26"
"03/21/12 11:56:10","32.5293","72.6","215.32","362","60.07","26"
"03/21/12 12:01:09","32.5333","46.8","214.75","141","60.03","26"
"03/21/12 12:06:10","32.5367","41.8","215.94","225","60.03","26"
"03/21/12 12:11:09","32.5413","60.6","215.55","118","60.0","26"
"03/21/12 12:16:11","32.5453","42.2","215.52","380","60.03","26"
"03/21/12 12:21:10","32.5493","53.3","215.3","370","60.03","26"
"03/21/12 12:26:09","32.5529","50.9","215.1","403","60.03","26"
"03/21/12 12:31:09","32.5562","34.6","214.66","120","60.03","26"
"03/21/12 12:36:10","32.5597","42.0","215.66","308","60.03","25"
"03/21/12 12:41:11","32.565","78.5","215.85","386","60.03","26"
"03/21/12 12:46:09","32.5733","131.4","217.76","608","60.03","26"
"03/21/12 12:51:10","32.5817","122.1","217.65","571","60.03","27"
"03/21/12 12:56:10","32.5914","68.0","216.08","342","60.03","27"
"03/21/12 13:01:10","32.5966","67.6","215.97","337","60.03","27"
"03/21/12 13:06:09","32.6014","44.5","215.46","128","60.03","27"
"03/21/12 13:11:10","32.6058","56.7","215.86","112","60.03","26"
"03/21/12 13:16:10","32.6096","45.7","214.91","365","60.03","26"
"03/21/12 13:21:10","32.6135","49.3","215.28","356","60.0","26"
"03/21/12 13:26:09","32.619","79.7","216.67","388","60.03","26"
"03/21/12 13:31:10","32.6242","84.8","217.3","411","60.03","26"
"03/21/12 13:36:10","32.6322","86.3","216.72","418","60.03","27"
"03/21/12 13:41:10","32.6382","64.7","216.13","163","60.03","27"
"03/21/12 13:46:11","32.6412","48.3","215.53","224","60.03","27"
"03/21/12 13:51:11","32.6449","42.3","215.85","375","60.03","27"
"03/21/12 13:56:11","32.6477","31.9","215.43","19","60.03","27"
"03/21/12 14:01:09","32.6497","15.4","215.03","95","60.03","26"
"03/21/12 14:06:10","32.6518","14.8","215.45","273","60.07","26"
"03/21/12 14:11:09","32.6535","27.3","214.38","85","60.0","26"
"03/21/12 14:16:10","32.6553","25.0","214.31","204","60.03","25"
"03/21/12 14:21:10","32.6574","16.1","214.45","12","60.03","25"
"03/21/12 14:26:10","32.6582","14.3","213.98","1","60.07","25"
"03/21/12 14:31:09","32.6587","12.4","214.57","32","60.03","25"
"03/21/12 14:36:10","32.6595","11.2","213.53","2","60.07","24"
"03/21/12 14:41:11","32.6604","6.7","214.26","0","60.03","24"
"03/21/12 14:46:09","32.6607","0.0","213.69","0","60.03","24"
"03/21/12 14:51:10","32.661","10.6","213.34","53","60.03","23"
"03/21/12 14:56:09","32.6617","6.5","213.89","191","60.03","23"
"03/21/12 15:01:13","32.6624","16.0","214.45","4","60.03","23"
"03/21/12 15:06:10","32.6635","12.0","213.77","183","60.03","23"
"03/21/12 15:11:11","32.6642","13.8","213.85","0","60.03","22"
"03/21/12 15:16:09","32.6648","14.7","213.46","0","60.0","22"
"03/21/12 15:21:09","32.6653","0.0","214.43","0","60.07","22"
"03/21/12 15:26:09","32.666","25.4","214.4","42","60.03","21"
"03/21/12 15:31:10","32.6681","38.8","214.56","96","60.03","21"
"03/21/12 15:36:09","32.6708","27.2","214.6","82","60.07","21"
"03/21/12 15:41:09","32.6755","82.1","216.28","395","60.03","22"
"03/21/12 15:46:10","32.6782","15.6","213.91","26","60.03","22"
"03/21/12 15:51:10","32.679","6.9","213.51","130","60.03","21"
"03/21/12 15:56:10","32.6796","0.0","213.8","0","60.03","21"
"03/21/12 16:01:10","32.6803","14.5","213.92","9","60.07","20"
"03/21/12 16:06:11","32.6814","11.4","214.27","6","60.03","20"
"03/21/12 16:11:11","32.6817","0.0","214.37","0","60.03","20"
"03/21/12 16:16:11","32.682","0.0","214.39","0","60.0","20"
"03/21/12 16:21:10","32.6822","0.0","213.96","172","60.03","20"
"03/21/12 16:26:10","32.6827","4.4","213.31","226","60.0","19"
"03/21/12 16:31:13","32.6831","7.5","213.27","192","60.0","19"
"03/21/12 16:36:10","32.6835","0.0","213.47","0","60.03","19"
"03/21/12 16:41:10","32.684","0.0","213.15","0","60.03","19"
"03/21/12 16:46:10","32.6844","0.0","213.06","0","60.0","18"
"03/21/12 16:51:10","32.6846","0.0","213.44","0","60.03","18"
"03/21/12 16:56:10","32.6849","14.4","213.55","117","60.03","18"
"03/21/12 17:01:09","32.6852","0.0","213.42","0","60.03","18"
"03/22/12 08:16:13","32.6862","11.5","212.5","3","60.0","13"
"03/22/12 08:21:11","32.6866","0.0","212.77","0","60.0","13"
"03/22/12 08:26:12","32.687","8.4","213.08","246","60.0","13"
"03/22/12 08:31:09","32.6876","0.0","213.18","127","60.07","13"
"03/22/12 08:36:11","32.6883","15.1","213.69","46","60.03","13"
"03/22/12 08:41:11","32.6892","6.3","213.8","179","60.03","14"
"03/22/12 08:46:10","32.6901","12.2","213.01","34","60.03","14"
"03/22/12 08:51:11","32.6911","15.0","214.93","8","60.03","14"
"03/22/12 08:56:11","32.6921","10.8","214.76","17","60.03","15"
"03/22/12 09:01:10","32.6932","14.8","214.41","8","60.03","15"
"03/22/12 09:06:11","32.6944","25.6","214.43","287","60.03","15"
"03/22/12 09:11:10","32.6959","21.2","214.75","23","60.0","15"
"03/22/12 09:16:11","32.6974","21.4","214.77","36","60.07","15"
"03/22/12 09:21:10","32.699","15.1","214.86","121","60.07","16"
"03/22/12 09:26:10","32.7005","30.1","214.24","31","60.03","16"
"03/22/12 09:31:11","32.7021","10.8","214.64","19","60.0","16"
"03/22/12 09:36:10","32.7036","16.0","214.83","109","60.07","16"
"03/22/12 09:41:10","32.7055","23.8","214.45","73","60.07","17"
"03/22/12 09:46:11","32.7075","34.8","214.59","237","60.03","17"
"03/22/12 09:51:11","32.7103","34.4","214.99","92","60.03","17"
"03/22/12 09:56:10","32.7134","48.9","214.74","381","60.07","17"
"03/22/12 10:01:10","32.7165","32.8","215.71","304","60.03","18"
"03/22/12 10:06:10","32.7196","36.8","214.72","95","60.03","18"
"03/22/12 10:11:11","32.7228","44.5","215.54","217","60.03","18"
"03/22/12 10:16:10","32.7257","33.0","215.63","196","60.03","18"
"03/22/12 10:21:10","32.7288","36.4","215.08","96","60.03","18"
"03/22/12 10:26:10","32.7312","34.9","214.95","261","60.03","18"
"03/22/12 10:31:11","32.7338","37.4","214.73","97","60.03","18"
"03/22/12 10:36:10","32.736","18.3","214.63","17","60.07","18"
"03/22/12 10:41:11","32.738","29.9","214.65","27","60.03","18"
"03/22/12 10:46:11","32.7401","14.9","214.56","283","60.03","18"
"03/22/12 10:51:10","32.7422","27.0","214.7","74","60.03","18"
"03/22/12 10:56:10","32.7447","30.2","215.35","104","60.03","18"
"03/22/12 11:01:11","32.7474","28.5","214.57","135","60.0","18"
"03/22/12 11:06:11","32.7501","37.6","214.33","260","60.03","18"
"03/22/12 11:11:10","32.753","35.0","214.97","249","60.0","18"
"03/22/12 11:16:11","32.7555","27.2","214.35","195","60.03","18"
"03/22/12 11:21:11","32.7578","14.7","213.97","327","60.03","18"
"03/22/12 11:26:11","32.7599","24.9","214.13","208","60.03","18"
"03/22/12 11:31:10","32.7622","30.8","213.8","101","60.0","18"
"03/22/12 11:36:10","32.7649","37.6","213.81","134","60.03","18"
"03/22/12 11:41:11","32.7674","31.8","214.86","233","60.07","18"
"03/22/12 11:46:10","32.7696","32.2","214.47","126","60.03","18"
"03/22/12 11:51:11","32.7718","20.3","214.47","271","60.03","18"
"03/22/12 11:56:11","32.7738","22.5","214.0","217","60.03","18"
"03/22/12 12:01:10","32.776","25.7","214.73","257","60.07","18"
"03/22/12 12:06:10","32.7781","26.0","215.16","79","60.03","18"
"03/22/12 12:11:11","32.7808","42.1","215.2","251","60.03","18"
"03/22/12 12:16:11","32.7839","37.8","215.88","114","60.0","18"
"03/22/12 12:21:11","32.7876","42.1","216.0","312","60.03","19"
"03/22/12 12:26:12","32.7914","46.3","216.62","375","60.07","19"
"03/22/12 12:31:10","32.7952","55.6","216.28","254","60.0","19"
"03/22/12 12:36:10","32.7991","48.4","215.12","368","60.03","20"
"03/22/12 12:41:11","32.8027","50.6","216.19","160","60.03","20"
"03/22/12 12:46:10","32.8064","54.6","216.59","346","60.07","20"
"03/22/12 12:51:10","32.8103","45.2","216.67","83","60.03","20"
"03/22/12 12:56:10","32.8148","70.7","216.65","346","60.03","21"
"03/22/12 13:01:10","32.8204","77.2","217.19","378","60.07","21"
"03/22/12 13:06:10","32.8262","79.0","215.38","387","60.03","22"
"03/22/12 13:11:10","32.8321","66.2","214.82","337","60.03","22"
"03/22/12 13:16:10","32.8363","45.7","215.04","236","60.03","22"
"03/22/12 13:21:10","32.8402","46.5","215.61","356","60.03","22"
"03/22/12 13:26:10","32.844","61.1","216.92","325","60.0","22"
"03/22/12 13:31:11","32.8479","48.7","216.41","366","60.03","22"
"03/22/12 13:36:10","32.8516","39.7","217.1","265","60.0","22"
"03/22/12 13:41:10","32.855","45.3","215.96","158","60.0","22"
"03/22/12 13:46:11","32.8578","28.4","215.12","82","60.03","22"
"03/22/12 13:51:11","32.8599","29.4","215.9","36","60.03","21"
"03/22/12 13:56:10","32.862","14.2","213.33","162","60.07","21"
"03/22/12 14:01:11","32.864","31.8","215.5","189","60.07","21"
"03/22/12 14:06:10","32.8663","26.0","215.53","261","60.03","20"
"03/22/12 14:11:12","32.8687","34.3","215.6","199","60.03","20"
"03/22/12 14:16:11","32.871","25.2","215.04","173","60.0","20"
"03/22/12 14:21:11","32.8733","35.5","215.2","250","60.0","20"
"03/22/12 14:26:11","32.8758","38.1","216.32","118","60.03","20"
"03/22/12 14:31:11","32.8786","29.8","216.27","215","60.03","20"
"03/22/12 14:36:11","32.8809","32.4","216.14","223","60.0","20"
"03/22/12 14:41:10","32.8832","25.8","215.76","68","60.03","19"
"03/22/12 14:46:10","32.8854","30.4","214.98","176","60.03","19"
"03/22/12 14:51:10","32.8877","27.5","215.8","218","60.03","19"
"03/22/12 14:56:10","32.8898","23.4","214.61","297","60.03","19"
"03/22/12 15:01:11","32.8917","13.3","214.31","18","60.03","18"
"03/22/12 15:06:10","32.8935","23.7","213.82","44","60.03","18"
"03/22/12 15:11:10","32.8951","31.3","213.86","35","60.03","18"
"03/22/12 15:16:10","32.8964","17.0","214.21","5","60.03","18"
"03/22/12 15:21:11","32.8977","13.2","213.19","184","60.03","17"
"03/22/12 15:26:11","32.8989","25.1","213.64","266","60.03","17"
"03/22/12 15:31:11","32.9002","24.8","214.02","273","60.0","16"
"03/22/12 15:36:11","32.9015","12.4","213.96","28","60.03","16"
"03/22/12 15:41:11","32.9027","14.4","214.1","14","60.03","15"
"03/22/12 15:46:10","32.9037","13.3","213.87","46","60.0","15"
"03/22/12 15:51:11","32.9048","10.6","213.81","41","60.0","14"
"03/22/12 15:56:12","32.9058","8.4","213.77","129","60.03","14"
"03/22/12 16:01:10","32.9069","21.3","213.5","126","60.03","13"
"03/22/12 16:06:11","32.9081","18.0","213.86","63","60.07","13"
"03/22/12 16:11:10","32.9094","12.7","214.31","80","60.0","13"
"03/22/12 16:16:11","32.9105","10.9","212.71","89","60.0","13"
"03/22/12 16:21:11","32.9115","14.3","213.31","39","60.03","13"
"03/22/12 16:26:10","32.9126","11.6","212.99","1","60.03","13"
"03/22/12 16:31:11","32.9137","7.1","213.41","40","60.03","13"
"03/22/12 16:36:10","32.9144","14.5","213.78","1","60.03","12"
"03/22/12 16:41:10","32.9152","6.5","213.57","251","60.03","12"
"03/22/12 16:46:11","32.9159","14.3","213.76","53","60.03","12"
"03/22/12 16:51:11","32.9165","6.5","213.22","239","60.03","12"
"03/22/12 16:56:11","32.9169","0.0","213.91","0","60.03","12"
"03/22/12 17:36:15","32.9181","4.3","213.14","119","60.03","11"
"03/23/12 08:16:10","32.9187","0.0","214.28","0","60.03","11"
"03/23/12 08:21:13","32.919","8.9","213.87","0","60.03","11"
"03/23/12 08:26:11","32.9196","14.8","214.25","149","60.0","11"
"03/23/12 08:31:10","32.9202","7.4","214.54","0","60.03","11"
"03/23/12 08:36:11","32.9211","3.6","213.9","248","60.03","12"
"03/23/12 08:41:11","32.9222","13.6","213.77","32","60.03","12"
"03/23/12 08:46:11","32.9231","6.8","214.17","199","60.0","12"
"03/23/12 08:51:10","32.9239","7.0","213.95","0","60.03","12"
"03/23/12 08:56:11","32.9247","11.6","214.0","3","60.03","12"
"03/23/12 09:01:11","32.9253","10.9","214.26","96","60.0","12"
"03/23/12 09:06:12","32.9258","0.0","214.38","0","60.0","12"
"03/23/12 09:11:12","32.926","0.0","213.89","0","60.0","12"
"03/23/12 09:16:12","32.9262","0.0","213.61","0","60.03","12"
"03/23/12 09:21:10","32.9264","0.0","212.92","0","60.0","12"
"03/23/12 09:31:14","32.9268","0.0","213.66","0","60.03","11"
"03/23/12 09:41:11","32.9273","0.0","213.18","13","60.07","11"
"03/23/12 09:46:11","32.9277","15.3","213.73","0","60.0","11"
"03/23/12 09:51:13","32.9282","13.9","212.82","5","60.03","11"
"03/23/12 09:56:11","32.9287","0.0","213.13","205","60.03","11"
"03/23/12 10:01:10","32.9294","13.5","214.23","2","60.03","11"
"03/23/12 10:06:11","32.9308","28.0","214.39","27","60.03","11"
"03/23/12 10:11:11","32.9326","23.9","214.74","246","60.03","11"
"03/23/12 10:16:11","32.9345","20.5","214.17","187","60.0","12"
"03/23/12 10:21:12","32.9362","34.4","214.01","49","60.03","12"
"03/23/12 10:26:11","32.9379","13.1","214.69","17","60.03","12"
"03/23/12 10:31:11","32.9394","21.3","214.92","174","60.0","12"
"03/23/12 10:36:11","32.9409","22.5","214.29","231","60.0","12"
"03/23/12 10:41:11","32.9423","28.6","214.56","131","60.03","12"
"03/23/12 10:46:10","32.9434","13.1","214.17","50","60.03","12"
"03/23/12 10:51:12","32.944","0.0","213.08","0","60.03","12"
"03/23/12 10:56:10","32.9445","13.7","214.07","1","60.03","11"
"03/23/12 11:01:10","32.9451","9.2","214.47","0","60.03","11"
"03/23/12 11:06:11","32.946","16.2","214.01","24","60.03","11"
"03/23/12 11:11:11","32.9468","13.1","214.38","16","60.03","11"
"03/23/12 11:16:11","32.948","16.2","214.01","85","60.03","11"
"03/23/12 11:21:11","32.9496","31.7","214.72","30","60.03","11"
"03/23/12 11:26:11","32.9523","47.4","214.27","273","60.03","11"
"03/23/12 11:31:11","32.9561","57.4","214.8","216","60.0","12"
"03/23/12 11:36:11","32.96","54.9","215.0","377","60.03","13"
"03/23/12 11:41:11","32.9632","28.8","213.07","155","60.0","13"
"03/23/12 11:46:11","32.9657","41.2","213.9","167","60.07","13"
"03/23/12 11:51:11","32.9681","28.4","214.19","155","60.03","13"
"03/23/12 11:56:12","32.9702","15.3","214.11","193","60.03","13"
"03/23/12 12:01:11","32.9734","41.3","214.33","113","60.03","13"
"03/23/12 12:06:11","32.9768","36.4","214.33","129","60.07","13"
"03/23/12 12:11:12","32.9797","33.0","214.21","154","60.0","13"
"03/23/12 12:16:12","32.9826","25.4","213.97","184","60.03","13"
"03/23/12 12:21:11","32.9843","33.7","214.72","185","60.03","13"
"03/23/12 12:26:11","32.9863","27.2","213.79","138","60.0","13"
"03/23/12 12:31:11","32.9884","40.1","214.49","295","60.03","13"
"03/23/12 12:36:11","32.9918","26.8","214.07","65","60.03","13"
"03/23/12 12:41:11","32.9941","39.6","214.71","291","60.03","13"
"03/23/12 12:46:11","32.9966","33.9","214.05","80","60.03","13"
"03/23/12 12:51:12","32.9992","25.7","214.36","170","60.03","13"
"03/23/12 12:56:10","33.0014","24.4","214.38","305","60.03","13"
"03/23/12 13:01:10","33.0034","29.6","214.12","28","60.03","13"
"03/23/12 13:06:12","33.0057","26.2","214.08","62","60.03","13"
"03/23/12 13:11:11","33.008","33.1","214.13","226","60.03","13"
"03/23/12 13:16:10","33.0101","36.6","214.53","201","60.0","13"
"03/23/12 13:21:10","33.0121","33.1","214.4","276","60.03","13"
"03/23/12 13:26:11","33.0138","17.9","214.41","23","60.0","13"
"03/23/12 13:31:11","33.0155","16.0","214.08","21","60.03","13"
"03/23/12 13:36:11","33.0173","25.3","214.77","108","60.07","13"
"03/23/12 13:41:12","33.019","15.1","214.32","28","60.03","13"
"03/23/12 13:46:10","33.0207","21.8","214.33","32","60.0","13"
"03/23/12 13:51:12","33.0223","16.5","214.04","15","60.07","13"
"03/23/12 13:56:11","33.0239","31.6","214.42","143","60.07","13"
"03/23/12 14:01:11","33.0257","26.4","214.6","23","60.0","13"
"03/23/12 14:06:11","33.0278","21.4","214.28","240","60.03","13"
"03/23/12 14:11:11","33.0298","25.1","214.54","156","60.0","13"
"03/23/12 14:16:11","33.0321","25.8","214.25","84","60.0","13"
"03/23/12 14:21:12","33.0341","31.5","215.0","73","60.03","13"
"03/23/12 14:26:12","33.0364","34.4","214.39","112","60.07","13"
"03/23/12 14:31:12","33.0383","24.6","215.17","249","60.03","13"
"03/23/12 14:36:11","33.0399","19.5","214.9","40","60.0","13"
"03/23/12 14:41:11","33.0415","14.3","214.9","73","60.03","13"
"03/23/12 14:46:10","33.0433","27.1","214.69","22","60.03","14"
"03/23/12 14:51:11","33.0453","17.0","213.67","48","60.0","14"
"03/23/12 14:56:12","33.048","48.4","214.62","135","60.07","14"
"03/23/12 15:01:10","33.0512","31.3","214.58","304","60.07","15"
"03/23/12 15:06:12","33.0538","48.9","214.11","334","60.03","15"
"03/23/12 15:11:12","33.0567","33.6","213.74","183","60.0","15"
"03/23/12 15:16:11","33.0588","21.9","214.01","68","60.03","15"
"03/23/12 15:21:12","33.0608","18.4","213.81","188","60.03","15"
"03/23/12 15:26:11","33.0626","17.0","213.94","106","60.0","14"
"03/23/12 15:31:12","33.0643","20.0","214.03","192","60.03","15"
"03/23/12 15:36:12","33.066","13.4","214.34","70","60.0","14"
"03/23/12 15:41:12","33.0673","10.7","213.87","95","60.03","14"
"03/23/12 15:46:10","33.0683","13.3","213.84","16","60.03","14"
"03/23/12 15:51:11","33.0694","14.9","213.36","37","60.03","14"
"03/23/12 15:56:12","33.0704","11.0","213.56","74","60.03","14"
"03/23/12 16:01:11","33.0713","13.8","213.9","0","60.03","13"
"03/23/12 16:06:11","33.0721","0.0","213.36","73","60.03","13"
"03/23/12 16:11:10","33.0726","0.0","213.74","0","60.0","13"
"03/23/12 16:16:11","33.073","0.0","213.33","0","60.03","13"
"03/23/12 16:21:12","33.0732","0.0","213.56","0","60.0","13"
"03/23/12 17:01:13","33.0739","0.0","213.73","0","60.03","12"
"03/23/12 17:11:11","33.074","0.0","213.51","0","60.03","12"
"03/23/12 17:16:14","33.0742","0.0","213.4","0","60.03","12"
"03/23/12 17:21:12","33.0744","0.0","213.46","0","60.07","13"
"03/23/12 17:31:11","33.0747","0.0","213.67","0","60.03","13"
"03/23/12 17:36:14","33.0749","14.1","214.16","20","60.03","13"
"03/23/12 17:41:14","33.0752","13.2","214.23","3","60.03","13"
"03/23/12 17:46:11","33.0756","0.0","214.18","0","60.03","13"
"03/23/12 17:51:12","33.0758","0.0","213.95","0","60.03","13"
"03/24/12 08:26:13","33.0763","0.0","213.09","0","60.03","9"
"03/24/12 08:31:11","33.0766","14.5","212.78","76","60.0","10"
"03/24/12 08:36:12","33.0769","12.7","213.65","11","60.03","10"
"03/24/12 08:41:12","33.0771","0.0","213.49","0","60.03","10"
"03/24/12 08:46:12","33.0774","0.0","213.9","0","60.03","10"
"03/24/12 08:51:11","33.0778","0.0","213.54","217","60.0","10"
"03/24/12 08:56:13","33.0784","15.3","213.53","31","60.0","10"
"03/24/12 09:01:12","33.0789","11.6","213.55","17","60.0","11"
"03/24/12 09:06:11","33.0796","0.0","213.57","36","60.03","11"
"03/24/12 09:11:13","33.0801","2.2","213.35","162","60.03","11"
"03/24/12 09:16:12","33.0807","11.9","213.82","4","60.0","11"
"03/24/12 09:21:12","33.0815","0.0","214.03","10","60.03","11"
"03/24/12 09:26:13","33.0824","13.0","213.3","84","60.03","11"
"03/24/12 09:31:12","33.0836","14.4","213.75","122","60.0","11"
"03/24/12 09:36:12","33.0848","14.8","214.09","40","60.03","11"
"03/24/12 09:41:12","33.0862","23.4","214.06","37","60.03","11"
"03/24/12 09:46:12","33.0879","19.5","214.01","219","60.03","11"
"03/24/12 09:51:12","33.0896","29.8","213.63","178","60.03","11"
"03/24/12 09:56:12","33.0913","33.3","214.52","104","60.0","11"
"03/24/12 10:01:11","33.0931","25.9","214.47","118","60.03","12"
"03/24/12 10:06:12","33.0948","17.4","213.98","258","60.0","12"
"03/24/12 10:11:12","33.0962","13.0","213.69","48","60.03","12"
"03/24/12 10:16:11","33.0974","13.7","213.28","40","60.03","12"
"03/24/12 10:21:11","33.0988","17.2","213.5","251","60.03","12"
"03/24/12 10:26:12","33.1002","26.5","212.84","163","60.03","12"
"03/24/12 10:31:12","33.1014","10.8","212.82","143","60.03","12"
"03/24/12 10:36:12","33.1023","11.3","213.79","168","60.03","12"
"03/24/12 10:41:13","33.1035","26.6","214.5","50","60.03","13"
"03/24/12 10:46:11","33.1048","13.7","213.68","17","60.0","13"
"03/24/12 10:51:11","33.1064","18.7","213.78","247","60.03","13"
"03/24/12 10:56:11","33.1079","14.3","214.03","95","60.07","13"
"03/24/12 11:01:12","33.1096","17.6","214.13","49","60.0","13"
"03/24/12 11:06:13","33.1112","12.3","213.64","45","60.0","13"
"03/24/12 11:11:11","33.1128","15.9","213.47","4","60.0","13"
"03/24/12 11:16:12","33.114","15.3","213.13","42","60.03","14"
"03/24/12 11:21:12","33.1151","5.9","213.37","241","60.0","14"
"03/24/12 11:26:11","33.116","19.3","213.61","141","60.03","14"
"03/24/12 11:31:12","33.1172","13.1","213.5","6","60.03","14"
"03/24/12 11:36:11","33.1182","14.4","213.2","22","60.0","14"
"03/24/12 11:41:12","33.1191","15.5","213.98","97","60.0","13"
"03/24/12 11:46:11","33.1206","33.6","214.88","159","60.0","13"
"03/24/12 11:51:12","33.1228","27.9","213.85","181","60.03","13"
"03/24/12 11:56:11","33.1251","39.3","213.89","127","60.0","14"
"03/24/12 12:01:12","33.1275","41.3","213.83","79","60.07","14"
"03/24/12 12:06:12","33.1306","41.4","214.17","176","60.03","14"
"03/24/12 12:11:11","33.1334","42.4","215.1","325","60.03","14"
"03/24/12 12:16:13","33.1374","81.0","216.35","391","60.0","15"
"03/24/12 12:21:11","33.1435","77.3","215.95","379","60.0","15"
"03/24/12 12:26:12","33.148","40.8","214.98","106","60.0","15"
"03/24/12 12:31:11","33.1515","41.4","214.97","127","60.03","15"
"03/24/12 12:36:12","33.1544","43.1","214.3","209","60.03","15"
"03/24/12 12:41:12","33.1576","38.8","214.73","157","60.03","15"
"03/24/12 12:46:13","33.1612","44.2","214.38","211","60.0","15"
"03/24/12 12:51:13","33.1649","54.5","215.34","149","60.03","15"
"03/24/12 12:56:12","33.1687","36.5","215.45","115","60.03","15"
"03/24/12 13:01:12","33.1723","37.0","214.79","100","60.0","15"
"03/24/12 13:06:13","33.1749","33.0","213.91","61","60.03","15"
"03/24/12 13:11:11","33.1768","14.3","214.18","229","60.03","14"
"03/24/12 13:16:11","33.1784","20.9","214.23","35","60.03","14"
"03/24/12 13:21:11","33.1801","32.3","214.71","132","60.0","14"
"03/24/12 13:26:11","33.1822","34.7","214.37","256","60.03","14"
"03/24/12 13:31:12","33.1845","27.5","214.61","168","60.03","14"
"03/24/12 13:36:12","33.1869","35.3","215.22","196","60.03","14"
"03/24/12 13:41:13","33.1888","13.2","214.63","7","60.03","14"
"03/24/12 13:46:11","33.1902","24.7","214.87","37","60.03","13"
"03/24/12 13:51:13","33.1923","23.2","214.13","110","60.0","13"
"03/24/12 13:56:12","33.1942","14.8","214.21","37","60.07","13"
"03/24/12 14:01:12","33.196","29.2","214.3","251","60.03","13"
"03/24/12 14:06:12","33.198","29.2","213.81","16","60.0","13"
"03/24/12 14:11:12","33.2002","36.1","213.8","240","60.03","13"
"03/24/12 14:16:12","33.2026","24.6","213.62","23","60.03","13"
"03/24/12 14:21:12","33.2046","16.4","214.23","293","60.0","13"
"03/24/12 14:26:12","33.2067","38.5","214.11","289","60.07","13"
"03/24/12 14:31:12","33.2092","24.8","213.52","60","60.03","13"
"03/24/12 14:36:11","33.2112","29.9","214.34","170","60.07","13"
"03/24/12 14:41:11","33.2137","40.3","214.04","302","60.03","13"
"03/24/12 14:46:11","33.2169","43.4","214.23","337","60.03","14"
"03/24/12 14:51:12","33.2206","51.2","215.16","350","60.0","14"
"03/24/12 14:56:11","33.2246","54.7","214.33","182","60.0","15"
"03/24/12 15:01:11","33.229","47.0","214.91","402","60.03","15"
"03/24/12 15:06:12","33.234","30.1","214.79","197","60.07","16"
"03/24/12 15:11:12","33.2371","53.7","214.81","142","60.0","16"
"03/24/12 15:16:12","33.2419","53.3","215.19","378","60.07","16"
"03/24/12 15:21:12","33.2448","35.1","214.18","167","60.0","17"
"03/24/12 15:26:12","33.2468","32.8","214.34","198","60.03","16"
"03/24/12 15:31:13","33.2495","25.1","214.05","217","60.03","17"
"03/24/12 15:36:12","33.2516","31.0","214.07","15","60.0","17"
"03/24/12 15:41:11","33.2543","45.6","213.8","108","60.03","17"
"03/24/12 15:46:11","33.2578","31.6","213.59","122","60.03","18"
"03/24/12 15:51:12","33.2597","12.3","213.26","93","60.03","18"
"03/24/12 15:56:11","33.2617","30.2","213.47","78","60.0","18"
"03/24/12 16:01:12","33.264","43.6","213.44","309","60.03","19"
"03/24/12 16:06:12","33.2676","63.4","213.65","348","60.03","19"
"03/24/12 16:11:13","33.2713","55.8","213.71","112","60.03","19"
"03/24/12 16:16:13","33.2767","75.5","214.32","378","60.03","20"
"03/24/12 16:21:11","33.281","51.6","214.21","353","60.03","21"
"03/24/12 16:26:11","33.2867","76.4","214.98","378","60.03","22"
"03/24/12 16:31:12","33.2927","75.4","215.41","373","60.0","22"
"03/24/12 16:36:12","33.2975","57.5","214.04","79","60.03","23"
"03/24/12 16:41:11","33.3013","47.1","215.0","283","60.03","23"
"03/24/12 16:46:11","33.3034","21.3","214.13","156","60.03","23"
"03/24/12 16:51:11","33.305","10.4","213.93","293","60.07","22"
"03/24/12 16:56:11","33.3062","12.2","214.46","83","60.07","20"
"03/24/12 17:01:11","33.3075","16.6","214.38","194","60.07","20"
"03/24/12 17:06:11","33.309","27.6","214.46","85","60.03","19"
"03/24/12 17:11:11","33.3106","24.5","213.77","187","60.07","18"
"03/24/12 17:16:12","33.3124","16.5","214.63","226","60.0","18"
