"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/24/12 17:21:12","33.314","29.2","214.6","82","60.03","17"
"03/24/12 17:26:11","33.3154","24.3","214.26","221","60.03","17"
"03/24/12 17:31:12","33.3169","14.4","213.7","89","60.03","15"
"03/24/12 17:36:12","33.3182","16.3","214.53","30","60.03","15"
"03/24/12 17:41:11","33.3194","14.0","213.52","24","60.03","15"
"03/24/12 17:46:12","33.3206","12.1","213.44","106","60.03","15"
"03/24/12 17:56:13","33.3228","14.6","214.11","0","60.07","14"
"03/24/12 18:01:12","33.3235","13.7","214.24","86","60.0","13"
"03/24/12 18:06:11","33.324","11.6","213.36","0","60.03","13"
"03/24/12 18:11:12","33.3244","0.0","213.66","0","60.03","13"
"03/25/12 07:56:13","33.3254","0.0","212.48","0","60.0","6"
"03/25/12 08:01:12","33.3256","0.0","211.91","0","60.03","6"
"03/25/12 08:06:12","33.3259","0.0","212.45","0","60.0","7"
"03/25/12 08:11:15","33.3262","15.0","212.58","0","60.07","6"
"03/25/12 08:16:12","33.3269","14.7","213.08","2","60.0","6"
"03/25/12 08:21:12","33.3275","7.6","212.87","0","60.07","7"
"03/25/12 08:26:12","33.3281","0.0","214.03","0","60.0","7"
"03/25/12 08:31:12","33.3286","13.2","213.85","47","60.0","7"
"03/25/12 08:36:13","33.3293","0.0","213.27","230","60.0","7"
"03/25/12 08:41:12","33.33","9.5","213.71","190","60.03","7"
"03/25/12 08:46:13","33.3309","13.8","212.93","14","60.0","7"
"03/25/12 08:51:13","33.3318","3.3","213.15","240","60.03","7"
"03/25/12 08:56:13","33.3327","9.3","213.99","248","60.03","7"
"03/25/12 09:01:11","33.3335","9.5","213.53","131","60.0","7"
"03/25/12 09:06:13","33.3342","14.6","213.52","1","60.0","7"
"03/25/12 09:11:13","33.335","0.9","212.83","0","60.03","7"
"03/25/12 09:16:13","33.3358","12.3","213.41","8","60.03","7"
"03/25/12 09:21:13","33.3367","11.4","213.49","6","60.03","7"
"03/25/12 09:26:13","33.338","14.6","213.98","8","60.03","7"
"03/25/12 09:31:12","33.3393","27.1","213.94","282","60.03","7"
"03/25/12 09:36:12","33.3408","13.0","214.14","179","60.03","7"
"03/25/12 09:41:12","33.3422","17.6","213.91","179","60.0","7"
"03/25/12 09:46:13","33.3438","30.7","213.98","221","60.03","7"
"03/25/12 09:51:13","33.3458","25.7","214.05","158","60.03","7"
"03/25/12 09:56:11","33.3478","20.1","213.72","31","60.03","7"
"03/25/12 10:01:12","33.3496","16.4","213.36","65","60.0","7"
"03/25/12 10:06:13","33.3516","20.8","213.51","26","60.0","7"
"03/25/12 10:11:12","33.3532","27.1","213.25","72","60.03","7"
"03/25/12 10:16:13","33.3546","23.7","212.92","225","60.03","8"
"03/25/12 10:21:12","33.3563","25.1","213.6","258","60.03","8"
"03/25/12 10:26:13","33.3582","29.5","213.65","216","60.0","8"
"03/25/12 10:31:12","33.3598","25.0","213.92","20","60.03","8"
"03/25/12 10:36:13","33.3619","24.4","213.61","32","60.03","8"
"03/25/12 10:41:12","33.3641","26.3","214.86","151","60.03","8"
"03/25/12 10:46:12","33.3665","27.9","214.33","118","60.03","8"
"03/25/12 10:51:12","33.3691","29.6","214.44","137","60.03","8"
"03/25/12 10:56:12","33.3718","28.8","213.77","275","60.03","8"
"03/25/12 11:01:13","33.3748","36.5","213.66","244","60.0","8"
"03/25/12 11:06:11","33.3781","42.3","214.22","190","60.07","8"
"03/25/12 11:11:12","33.3814","42.0","214.34","266","60.03","8"
"03/25/12 11:16:12","33.3841","26.2","214.02","70","60.03","8"
"03/25/12 11:21:13","33.3863","35.4","213.39","263","60.03","8"
"03/25/12 11:26:13","33.3888","36.1","214.47","155","60.03","8"
"03/25/12 11:31:12","33.3911","36.5","214.33","256","60.03","8"
"03/25/12 11:36:13","33.3936","27.7","213.25","229","60.03","8"
"03/25/12 11:41:12","33.3958","35.1","214.01","100","60.03","8"
"03/25/12 11:46:12","33.3982","34.4","214.1","64","60.03","7"
"03/25/12 11:51:13","33.4008","30.8","214.12","253","60.03","7"
"03/25/12 11:56:11","33.4041","48.1","214.35","291","60.03","7"
"03/25/12 12:01:12","33.4074","42.5","214.0","173","60.0","8"
"03/25/12 12:06:12","33.4108","50.8","214.75","357","60.0","8"
"03/25/12 12:11:12","33.4137","28.7","214.07","77","60.0","8"
"03/25/12 12:16:11","33.4169","44.7","214.54","270","60.03","8"
"03/25/12 12:21:12","33.4208","42.3","215.31","364","60.03","9"
"03/25/12 12:26:13","33.4246","48.2","214.49","382","60.0","9"
"03/25/12 12:31:12","33.4274","32.8","214.82","175","60.03","9"
"03/25/12 12:36:12","33.4298","26.8","214.84","106","60.0","8"
"03/25/12 12:41:13","33.4318","25.0","214.61","49","60.03","8"
"03/25/12 12:46:13","33.4341","42.8","214.92","220","60.0","8"
"03/25/12 12:51:12","33.4373","45.9","214.36","204","60.03","8"
"03/25/12 12:56:11","33.4406","41.0","215.22","211","60.03","8"
"03/25/12 13:01:13","33.4431","30.3","214.52","94","60.03","8"
"03/25/12 13:06:12","33.4455","33.9","214.71","120","60.03","8"
"03/25/12 13:11:13","33.4493","84.3","215.5","412","60.0","8"
"03/25/12 13:16:12","33.4539","43.0","214.75","371","60.0","9"
"03/25/12 13:21:12","33.4583","50.7","214.96","140","60.03","9"
"03/25/12 13:26:13","33.4623","58.1","215.0","237","60.03","9"
"03/25/12 13:31:12","33.4661","42.3","215.08","380","60.0","9"
"03/25/12 13:36:12","33.4691","29.4","214.5","274","60.03","9"
"03/25/12 13:41:12","33.4717","28.3","214.27","179","60.03","9"
"03/25/12 13:46:13","33.4744","39.3","213.5","139","60.07","9"
"03/25/12 13:51:12","33.4772","36.1","214.51","117","60.0","9"
"03/25/12 13:56:12","33.4802","39.6","214.88","123","60.03","9"
"03/25/12 14:01:12","33.4826","27.8","213.96","78","60.03","9"
"03/25/12 14:06:13","33.4853","35.4","214.54","176","60.03","8"
"03/25/12 14:11:13","33.4879","36.6","214.72","250","60.03","8"
"03/25/12 14:16:13","33.4905","30.0","214.24","203","60.0","8"
"03/25/12 14:21:13","33.4928","39.0","214.36","82","60.0","8"
"03/25/12 14:26:12","33.4955","31.4","213.43","101","60.03","8"
"03/25/12 14:31:12","33.498","38.3","213.97","242","60.0","8"
"03/25/12 14:36:12","33.5009","35.1","214.0","351","60.03","8"
"03/25/12 14:41:12","33.5038","33.7","214.41","269","60.07","8"
"03/25/12 14:46:12","33.5071","38.6","214.04","349","60.03","8"
"03/25/12 14:51:12","33.5103","35.0","214.71","195","60.03","8"
"03/25/12 14:56:13","33.513","31.2","214.47","148","60.03","8"
"03/25/12 15:01:13","33.5149","25.5","214.36","97","60.03","8"
"03/25/12 15:06:11","33.5166","16.7","213.52","198","60.0","8"
"03/25/12 15:11:12","33.5185","32.7","213.87","94","60.03","7"
"03/25/12 15:16:13","33.5206","27.8","213.71","63","60.0","7"
"03/25/12 15:21:13","33.5226","27.5","213.36","87","60.0","7"
"03/25/12 15:26:13","33.5244","25.3","213.88","30","60.03","7"
"03/25/12 15:31:13","33.5262","17.8","214.06","276","60.03","7"
"03/25/12 15:36:13","33.5281","13.3","213.52","157","60.0","7"
"03/25/12 15:41:12","33.53","17.9","213.63","122","60.0","7"
"03/25/12 15:46:13","33.5321","31.9","213.57","227","60.03","7"
"03/25/12 15:51:12","33.5344","31.5","213.67","215","60.0","7"
"03/25/12 15:56:13","33.5365","31.4","213.17","105","60.07","7"
"03/25/12 16:01:12","33.5385","35.2","212.84","208","60.0","7"
"03/25/12 16:06:12","33.5405","25.2","213.55","133","60.03","7"
"03/25/12 16:11:13","33.5429","34.8","212.74","145","60.03","7"
"03/25/12 16:16:12","33.5452","28.2","212.89","84","60.03","7"
"03/25/12 16:21:11","33.5475","28.1","213.12","106","60.0","7"
"03/25/12 16:26:12","33.55","40.3","214.27","301","60.03","7"
"03/25/12 16:31:12","33.5526","28.8","213.97","174","60.0","7"
"03/25/12 16:36:13","33.5554","32.2","213.94","83","60.03","7"
"03/25/12 16:41:13","33.5584","28.0","213.97","96","60.03","7"
"03/25/12 16:46:12","33.5606","21.0","213.98","231","60.0","7"
"03/25/12 16:51:13","33.5625","28.9","213.46","30","60.03","7"
"03/25/12 16:56:12","33.564","13.0","213.17","64","60.03","7"
"03/25/12 17:01:13","33.5651","8.1","213.67","5","60.03","7"
"03/25/12 17:06:12","33.5659","14.3","213.4","117","60.03","6"
"03/25/12 17:11:13","33.567","12.1","213.52","193","60.03","6"
"03/25/12 17:16:13","33.5683","13.0","213.24","4","60.03","6"
"03/25/12 17:21:12","33.5691","0.0","212.59","0","60.03","6"
"03/25/12 17:26:12","33.5696","0.0","212.4","0","60.07","6"
"03/25/12 17:31:12","33.5699","11.2","213.39","57","60.03","6"
"03/25/12 17:36:12","33.5702","0.0","212.93","0","60.0","6"
"03/25/12 17:41:13","33.5705","0.0","212.67","0","60.07","5"
"03/25/12 17:46:13","33.5708","0.0","212.27","0","60.03","5"
"03/25/12 17:51:13","33.571","0.0","212.41","0","60.03","5"
"03/25/12 17:56:12","33.5714","14.8","212.24","1","60.03","5"
"03/25/12 18:11:13","33.5719","0.0","212.67","0","59.96","4"
"03/26/12 07:16:12","33.5728","0.0","213.0","125","60.03","-1"
"03/26/12 07:21:14","33.5735","16.0","213.06","35","60.03","-1"
"03/26/12 07:26:12","33.5744","11.5","213.31","13","60.03","0"
"03/26/12 07:31:13","33.5757","12.3","213.75","13","60.03","0"
"03/26/12 07:36:13","33.5774","15.1","213.67","33","60.03","0"
"03/26/12 07:41:14","33.5795","33.1","213.42","246","60.03","1"
"03/26/12 07:46:13","33.5819","29.9","213.45","262","60.03","1"
"03/26/12 07:51:13","33.5848","33.2","212.94","316","60.03","2"
"03/26/12 08:01:13","33.591","50.3","213.75","401","60.07","2"
"03/26/12 08:06:12","33.5942","36.0","214.11","313","60.03","3"
"03/26/12 08:11:13","33.5977","41.4","214.02","413","60.0","3"
"03/26/12 08:16:12","33.6013","57.7","214.17","120","60.03","3"
"03/26/12 08:21:13","33.6052","55.3","213.48","131","60.03","3"
"03/26/12 08:26:12","33.6091","55.4","214.08","135","60.0","4"
"03/26/12 08:31:13","33.613","58.2","213.93","225","60.0","4"
"03/26/12 08:36:13","33.617","64.4","214.27","352","60.03","4"
"03/26/12 08:41:13","33.6213","64.9","214.77","331","60.03","5"
"03/26/12 08:46:13","33.6242","28.9","212.92","77","60.0","4"
"03/26/12 08:51:13","33.627","40.6","213.52","148","60.03","4"
"03/26/12 08:56:12","33.6309","58.7","214.54","410","60.0","4"
"03/26/12 09:01:14","33.6348","63.0","214.84","402","60.07","5"
"03/26/12 09:06:13","33.6395","32.7","214.26","86","60.03","5"
"03/26/12 09:11:12","33.6444","54.0","213.8","382","60.0","5"
"03/26/12 09:16:13","33.6497","62.5","214.76","317","60.03","5"
"03/26/12 09:21:12","33.6571","110.7","215.58","526","60.03","6"
"03/26/12 09:26:12","33.6636","95.7","216.22","458","60.03","6"
"03/26/12 09:31:12","33.6695","76.9","215.09","379","60.03","6"
"03/26/12 09:36:13","33.673","60.9","214.32","152","60.03","6"
"03/26/12 09:41:12","33.677","52.9","214.83","168","60.03","6"
"03/26/12 09:46:13","33.6831","46.0","214.56","400","60.03","6"
"03/26/12 09:51:13","33.6885","105.7","216.04","505","60.03","6"
"03/26/12 09:56:12","33.6973","55.0","214.22","104","60.03","6"
"03/26/12 10:01:13","33.7038","157.5","216.97","722","60.0","6"
"03/26/12 10:06:13","33.7151","149.3","216.93","690","60.03","7"
"03/26/12 10:11:13","33.724","64.1","215.29","328","60.03","7"
"03/26/12 10:16:13","33.7351","143.1","217.36","658","60.03","8"
"03/26/12 10:21:13","33.7464","145.8","217.1","670","60.03","9"
"03/26/12 10:26:14","33.7578","148.2","217.43","682","60.03","9"
"03/26/12 10:31:12","33.7687","73.9","215.46","364","60.0","9"
"03/26/12 10:36:13","33.778","156.3","217.55","713","60.07","9"
"03/26/12 10:41:13","33.7902","158.5","218.34","722","60.03","10"
"03/26/12 10:46:14","33.8024","159.7","217.92","727","60.03","10"
"03/26/12 10:51:14","33.8138","120.0","216.91","560","60.03","10"
"03/26/12 10:56:13","33.8262","97.2","215.88","463","60.03","11"
"03/26/12 11:01:13","33.837","127.7","217.63","595","60.0","11"
"03/26/12 11:06:12","33.8493","162.8","217.97","742","60.0","11"
"03/26/12 11:11:13","33.8621","164.4","219.4","739","60.03","11"
"03/26/12 11:16:12","33.8746","163.3","218.93","741","60.0","11"
"03/26/12 11:21:13","33.8874","164.1","217.62","748","60.0","11"
"03/26/12 11:26:12","33.9002","165.4","217.42","754","60.0","12"
"03/26/12 11:31:13","33.9133","166.0","217.58","754","60.0","12"
"03/26/12 11:36:13","33.9263","169.0","217.1","766","60.0","12"
"03/26/12 11:41:14","33.9394","169.0","216.94","769","60.03","12"
"03/26/12 11:46:13","33.9526","169.4","217.6","770","60.03","13"
"03/26/12 11:51:12","33.9659","170.7","218.11","772","60.0","13"
"03/26/12 11:56:13","33.9792","171.0","218.1","778","60.03","13"
"03/26/12 12:01:13","33.9926","172.4","217.37","783","60.0","12"
"03/26/12 12:06:13","34.006","173.0","217.0","785","60.03","13"
"03/26/12 12:11:12","34.0195","172.5","217.29","779","60.03","13"
"03/26/12 12:16:13","34.0329","173.7","217.72","785","60.0","13"
"03/26/12 12:21:13","34.0464","172.6","217.62","785","60.0","13"
"03/26/12 12:26:13","34.06","174.8","218.13","786","60.0","13"
"03/26/12 12:31:14","34.0735","172.6","218.25","779","60.0","13"
"03/26/12 12:36:13","34.0868","171.5","218.06","772","60.0","13"
"03/26/12 12:41:14","34.1002","173.8","218.46","783","59.96","13"
"03/26/12 12:46:13","34.1135","172.7","217.71","776","59.96","13"
"03/26/12 12:51:13","34.1271","174.3","217.88","789","60.03","13"
"03/26/12 12:56:12","34.1405","171.2","218.02","778","60.07","13"
"03/26/12 13:01:12","34.1538","174.2","218.52","784","59.96","13"
"03/26/12 13:06:12","34.1672","172.9","217.05","788","60.0","14"
"03/26/12 13:11:13","34.1808","173.1","218.78","779","59.96","14"
"03/26/12 13:16:14","34.1942","172.6","218.21","782","60.03","13"
"03/26/12 13:21:14","34.2076","171.1","218.8","771","60.03","13"
"03/26/12 13:26:14","34.2207","167.6","218.99","756","60.0","13"
"03/26/12 13:31:13","34.2337","167.4","218.87","755","60.0","13"
"03/26/12 13:36:12","34.2468","168.2","218.66","760","60.0","13"
"03/26/12 13:41:14","34.26","167.5","218.23","758","60.0","13"
"03/26/12 13:46:13","34.273","166.6","217.76","756","60.03","13"
"03/26/12 13:51:13","34.2861","167.9","218.58","757","60.0","13"
"03/26/12 13:56:13","34.299","166.6","218.63","751","60.03","13"
"03/26/12 14:01:12","34.3118","164.1","218.57","742","60.03","12"
"03/26/12 14:06:12","34.3244","161.9","217.95","735","60.0","13"
"03/26/12 14:11:13","34.3371","162.3","218.36","732","60.03","12"
"03/26/12 14:16:12","34.3496","159.8","218.43","728","60.0","12"
"03/26/12 14:21:13","34.3621","159.0","217.77","724","60.0","12"
"03/26/12 14:26:14","34.3744","157.9","217.8","719","60.03","12"
"03/26/12 14:31:13","34.3866","156.7","217.98","711","60.0","12"
"03/26/12 14:36:12","34.3986","151.1","217.47","695","60.0","12"
"03/26/12 14:41:13","34.4105","148.9","218.14","678","60.0","12"
"03/26/12 14:46:13","34.4221","149.6","218.2","682","60.03","12"
"03/26/12 14:51:12","34.4337","147.8","217.82","673","60.0","12"
"03/26/12 14:56:13","34.4449","141.9","218.05","653","60.0","11"
"03/26/12 15:01:14","34.456","138.1","218.24","633","60.03","12"
"03/26/12 15:06:14","34.4665","134.9","217.76","622","60.0","11"
"03/26/12 15:11:13","34.4665","117.9","216.61","553","59.96","11"
"03/26/12 15:16:13","34.4758","100.7","216.58","475","60.0","11"
"03/26/12 15:21:14","34.4843","113.3","216.76","533","60.03","11"
"03/26/12 15:26:14","34.4936","121.2","216.24","566","60.0","11"
"03/26/12 15:31:12","34.503","120.7","216.73","566","60.0","11"
"03/26/12 15:36:13","34.5123","120.8","217.01","564","60.0","11"
"03/26/12 15:41:13","34.5208","96.6","216.62","457","59.96","10"
"03/26/12 15:46:14","34.5277","90.5","216.61","435","60.0","10"
"03/26/12 15:51:13","34.5355","106.5","216.26","501","60.0","10"
"03/26/12 15:56:13","34.5435","108.2","216.54","512","59.96","9"
"03/26/12 16:01:13","34.5516","104.2","216.53","490","60.03","9"
"03/26/12 16:06:12","34.5587","84.7","216.01","412","60.0","9"
"03/26/12 16:11:12","34.5657","79.1","215.48","388","60.0","9"
"03/26/12 16:16:13","34.5715","70.5","214.86","351","60.0","9"
"03/26/12 16:21:12","34.5764","56.4","215.06","81","59.96","8"
"03/26/12 16:26:13","34.5803","57.4","215.75","143","60.0","8"
"03/26/12 16:31:14","34.5842","56.6","216.03","295","59.96","8"
"03/26/12 16:36:13","34.5881","54.6","215.29","318","60.03","8"
"03/26/12 16:41:12","34.592","51.2","214.85","385","60.0","7"
"03/26/12 16:46:13","34.5958","56.6","215.31","153","60.0","7"
"03/26/12 16:51:13","34.5998","45.7","214.9","91","60.0","7"
"03/26/12 16:56:12","34.6037","43.7","214.76","84","60.03","7"
"03/26/12 17:01:12","34.6076","59.2","215.67","177","60.03","6"
"03/26/12 17:06:13","34.6114","41.2","215.41","327","60.0","6"
"03/26/12 17:11:13","34.615","44.0","214.98","328","60.03","6"
"03/26/12 17:16:13","34.6181","39.7","215.44","260","60.0","6"
"03/26/12 17:21:13","34.6215","40.1","214.85","204","60.0","6"
"03/26/12 17:26:13","34.6247","45.0","214.62","342","60.0","6"
"03/26/12 17:31:13","34.6275","30.3","214.4","203","60.03","6"
"03/26/12 17:36:13","34.6299","25.3","214.11","93","60.0","6"
"03/26/12 17:41:13","34.6319","20.6","214.78","52","60.0","6"
"03/26/12 17:46:14","34.6335","15.2","214.01","17","60.0","6"
"03/26/12 17:51:14","34.635","22.2","214.14","222","60.0","6"
"03/26/12 17:56:13","34.6361","16.2","213.33","123","60.03","5"
"03/26/12 18:01:13","34.6371","12.0","213.15","1","60.03","5"
"03/26/12 18:06:13","34.6377","14.0","213.08","3","60.03","5"
"03/26/12 18:11:13","34.6382","10.9","212.63","79","60.03","5"
"03/26/12 18:16:13","34.6386","14.9","212.41","0","60.0","4"
"03/26/12 18:21:13","34.6389","11.0","212.95","20","60.0","4"
"03/27/12 07:31:14","34.6397","0.0","213.58","0","60.03","6"
"03/27/12 07:36:14","34.6401","11.1","213.87","10","60.03","6"
"03/27/12 07:41:14","34.6406","3.9","212.29","0","60.03","6"
"03/27/12 07:46:14","34.6413","7.9","214.35","0","60.0","6"
"03/27/12 07:51:13","34.6418","0.0","214.49","0","60.0","6"
"03/27/12 07:56:13","34.6424","15.3","214.7","2","60.03","6"
"03/27/12 08:01:14","34.6431","14.1","214.13","0","60.03","6"
"03/27/12 08:06:14","34.6437","11.2","214.11","77","60.03","6"
"03/27/12 08:11:14","34.6442","14.3","212.92","5","60.03","6"
"03/27/12 08:16:13","34.6445","12.7","213.45","2","60.03","6"
"03/27/12 08:21:13","34.6451","13.2","212.82","5","60.03","6"
"03/27/12 08:26:14","34.6462","13.4","213.12","52","60.03","7"
"03/27/12 08:31:14","34.6476","28.6","213.11","50","60.03","7"
"03/27/12 08:36:13","34.6492","21.7","212.93","225","60.0","8"
"03/27/12 08:41:14","34.6508","20.9","213.82","178","60.0","8"
"03/27/12 08:46:14","34.6525","18.0","213.1","155","60.0","9"
"03/27/12 08:51:13","34.6533","7.0","212.77","144","60.03","9"
"03/27/12 08:56:14","34.6542","13.3","213.93","42","60.03","9"
"03/27/12 09:01:13","34.6553","16.4","214.18","210","60.07","9"
"03/27/12 09:06:13","34.6568","18.1","213.41","57","60.03","9"
"03/27/12 09:11:15","34.6583","23.3","213.71","18","60.03","9"
"03/27/12 09:16:13","34.6599","25.6","213.23","134","60.0","9"
"03/27/12 09:21:14","34.6615","18.4","213.64","34","60.0","10"
"03/27/12 09:26:14","34.6632","21.4","213.84","71","60.03","10"
"03/27/12 09:31:13","34.6647","14.4","213.72","25","60.0","10"
"03/27/12 09:36:13","34.6669","35.1","214.19","81","60.03","10"
"03/27/12 09:41:14","34.6692","33.0","214.29","113","60.0","11"
"03/27/12 09:46:14","34.6711","14.4","213.09","147","60.0","11"
"03/27/12 09:56:13","34.6748","31.4","212.89","33","59.96","11"
"03/27/12 10:01:14","34.6766","16.5","213.24","15","60.03","11"
"03/27/12 10:06:14","34.6776","12.5","213.26","4","60.03","11"
"03/27/12 10:11:15","34.6793","33.2","213.43","250","60.03","11"
"03/27/12 10:16:14","34.681","7.6","213.74","143","60.03","11"
"03/27/12 10:21:14","34.6821","15.3","214.21","23","60.03","11"
"03/27/12 10:26:15","34.6843","31.0","213.01","74","60.0","11"
"03/27/12 10:31:13","34.6858","22.1","214.38","161","60.0","11"
"03/27/12 10:36:14","34.6873","32.6","214.2","74","60.0","11"
"03/27/12 10:41:14","34.6885","5.1","213.91","0","60.03","11"
"03/27/12 10:46:14","34.6894","23.5","214.04","208","60.0","11"
"03/27/12 10:51:13","34.6903","14.9","214.22","84","60.03","11"
"03/27/12 10:56:14","34.6916","14.1","214.58","184","60.03","11"
"03/27/12 11:01:13","34.6934","13.5","214.29","275","60.03","11"
"03/27/12 11:06:14","34.6947","6.3","214.01","106","60.0","11"
"03/27/12 11:11:13","34.6953","10.2","213.92","241","60.07","11"
"03/27/12 11:16:14","34.6961","15.3","213.59","5","60.03","11"
"03/27/12 11:21:13","34.6974","20.1","213.96","258","60.03","11"
"03/27/12 11:26:14","34.6986","15.9","213.73","270","60.03","11"
"03/27/12 11:31:14","34.6995","13.8","213.18","18","60.03","11"
"03/27/12 11:36:14","34.7004","0.0","213.55","0","60.03","11"
"03/27/12 11:41:14","34.7008","7.3","213.53","0","60.0","11"
"03/27/12 11:46:13","34.7013","0.0","213.48","0","60.0","11"
"03/27/12 11:51:14","34.7018","0.0","212.56","124","60.0","11"
"03/27/12 11:56:13","34.7023","0.0","212.91","0","60.0","11"
"03/27/12 12:01:13","34.7029","6.3","214.01","226","60.03","11"
"03/27/12 12:06:14","34.7037","12.1","213.6","22","60.03","11"
"03/27/12 12:11:14","34.7048","13.0","213.13","2","60.0","11"
"03/27/12 12:16:13","34.7055","0.0","213.39","0","60.0","11"
"03/27/12 12:21:14","34.7061","5.0","213.45","162","60.0","11"
"03/27/12 12:26:15","34.7064","0.0","212.62","0","60.0","11"
"03/27/12 12:31:14","34.7066","0.0","213.07","0","60.0","11"
"03/27/12 12:36:13","34.7069","0.0","213.63","0","60.0","11"
"03/27/12 12:41:16","34.7074","0.0","213.87","0","60.03","11"
"03/27/12 12:46:14","34.708","14.0","214.19","151","60.0","11"
"03/27/12 12:51:14","34.7093","28.3","214.91","206","60.03","11"
"03/27/12 12:56:13","34.7128","59.2","214.99","158","60.03","12"
"03/27/12 13:01:14","34.7182","48.2","214.4","117","60.03","13"
"03/27/12 13:06:14","34.7212","34.8","214.14","97","60.03","13"
"03/27/12 13:11:14","34.7243","43.7","214.91","341","60.03","13"
"03/27/12 13:16:14","34.7279","122.3","216.36","570","60.03","13"
"03/27/12 13:21:13","34.733","73.2","215.93","366","60.0","14"
"03/27/12 13:26:15","34.7427","60.7","215.69","75","60.03","15"
"03/27/12 13:31:13","34.7502","42.0","215.21","275","60.03","15"
"03/27/12 13:36:13","34.7549","109.8","217.5","509","60.03","15"
"03/27/12 13:41:13","34.7657","160.6","217.68","734","60.03","17"
"03/27/12 13:46:14","34.7772","127.2","217.82","583","60.03","17"
"03/27/12 13:51:15","34.7892","154.9","218.27","706","60.0","18"
"03/27/12 13:56:13","34.8012","155.5","218.14","710","60.0","18"
"03/27/12 14:01:14","34.8133","155.3","217.83","715","60.03","19"
"03/27/12 14:06:13","34.8254","152.8","217.54","699","60.03","19"
"03/27/12 14:11:14","34.8372","149.8","217.93","685","60.0","19"
"03/27/12 14:16:14","34.8489","148.1","217.79","675","60.03","19"
"03/27/12 14:21:14","34.8605","144.8","217.97","665","60.03","19"
"03/27/12 14:26:15","34.8718","145.8","218.52","668","60.0","19"
"03/27/12 14:31:13","34.883","143.3","218.11","656","60.0","19"
"03/27/12 14:36:14","34.8942","141.7","217.97","647","60.0","20"
"03/27/12 14:41:13","34.9051","140.0","217.27","645","60.0","20"
"03/27/12 14:46:14","34.9159","136.9","217.28","635","60.03","20"
"03/27/12 14:51:14","34.9264","134.3","216.17","626","60.03","20"
"03/27/12 14:56:14","34.9369","131.1","216.01","612","60.03","20"
"03/27/12 15:01:14","34.9472","132.1","217.24","611","60.0","20"
"03/27/12 15:06:13","34.9571","127.2","217.38","589","60.0","20"
"03/27/12 15:11:13","34.9669","126.1","217.36","591","60.03","21"
"03/27/12 15:16:13","34.9765","121.8","216.5","570","60.0","21"
"03/27/12 15:21:13","34.9858","119.2","217.06","557","60.0","21"
"03/27/12 15:26:14","34.9951","113.7","216.94","533","60.03","21"
"03/27/12 15:31:14","35.0039","113.0","217.11","533","60.0","21"
"03/27/12 15:36:14","35.0124","79.4","215.48","391","60.03","21"
"03/27/12 15:41:13","35.0187","26.4","214.11","215","60.0","21"
"03/27/12 15:46:15","35.0264","107.1","215.9","509","60.03","21"
"03/27/12 15:51:13","35.0343","99.9","215.89","477","60.0","21"
"03/27/12 15:56:14","35.0418","95.7","216.78","459","60.03","20"
"03/27/12 16:01:14","35.0491","87.7","216.67","421","60.0","20"
"03/27/12 16:06:15","35.056","17.2","213.99","298","60.0","21"
"03/27/12 16:11:14","35.062","47.0","214.58","165","60.0","21"
"03/27/12 16:16:13","35.0676","37.8","214.42","246","60.0","20"
"03/27/12 16:21:14","35.074","78.9","215.68","386","60.03","20"
"03/27/12 16:26:14","35.0799","77.4","215.95","381","60.03","20"
"03/27/12 16:31:14","35.0842","27.4","214.7","126","60.03","20"
"03/27/12 16:36:15","35.0899","72.0","215.33","359","60.03","20"
"03/27/12 16:41:15","35.0938","68.3","215.14","344","60.03","20"
"03/27/12 16:46:14","35.0989","62.1","214.85","318","60.0","20"
"03/27/12 16:51:13","35.1025","53.0","215.19","343","60.03","20"
"03/27/12 16:56:14","35.1064","57.4","215.18","214","60.0","20"
"03/27/12 17:01:15","35.1103","55.4","215.1","356","60.03","20"
"03/27/12 17:06:13","35.1138","53.7","214.7","169","60.03","20"
"03/27/12 17:11:14","35.1172","36.8","214.98","371","60.03","20"
"03/27/12 17:16:14","35.1204","33.1","214.71","222","60.03","20"
"03/27/12 17:21:13","35.1232","29.6","213.91","223","60.03","20"
"03/27/12 17:26:14","35.1258","35.5","214.03","274","60.03","20"
"03/27/12 17:31:14","35.1271","13.1","213.05","8","60.0","20"
"03/27/12 17:36:14","35.1279","0.0","212.74","0","60.03","19"
"03/27/12 17:41:14","35.1283","3.7","212.71","0","60.03","19"
"03/27/12 17:46:13","35.1288","0.0","212.73","0","60.03","19"
"03/28/12 08:11:15","35.1296","0.0","212.81","0","60.03","6"
"03/28/12 08:16:14","35.1299","10.7","213.82","7","60.03","7"
"03/28/12 08:21:14","35.1302","0.0","214.51","0","60.03","7"
"03/28/12 08:26:15","35.1307","11.1","214.07","6","60.03","7"
"03/28/12 08:31:14","35.1314","13.5","214.39","20","60.0","7"
"03/28/12 08:36:15","35.1322","15.8","214.06","14","60.0","7"
"03/28/12 08:41:15","35.1331","15.8","214.31","23","60.03","7"
"03/28/12 08:46:13","35.1341","20.3","214.46","22","60.03","7"
"03/28/12 08:51:14","35.1356","21.4","214.41","23","60.0","7"
"03/28/12 08:56:15","35.1371","11.0","214.16","236","60.03","8"
"03/28/12 09:01:15","35.1382","13.4","214.1","18","60.03","8"
"03/28/12 09:06:13","35.1395","13.8","214.67","17","60.03","8"
"03/28/12 09:11:14","35.1412","30.5","215.05","100","60.03","8"
"03/28/12 09:16:14","35.1438","38.1","215.19","131","60.0","8"
"03/28/12 09:21:14","35.1462","12.6","213.97","18","60.03","8"
"03/28/12 09:26:13","35.1474","15.8","213.42","14","60.03","8"
"03/28/12 09:31:14","35.148","7.9","214.14","0","60.0","8"
"03/28/12 09:36:15","35.1487","11.8","214.13","116","60.03","8"
"03/28/12 09:41:14","35.1495","11.4","214.57","4","60.03","8"
"03/28/12 09:46:14","35.1508","14.7","214.99","0","60.03","8"
"03/28/12 09:51:14","35.1518","15.9","215.28","7","60.0","8"
"03/28/12 09:56:15","35.1526","11.0","214.55","75","60.07","8"
"03/28/12 10:01:14","35.1538","26.6","214.23","14","60.03","8"
"03/28/12 10:06:14","35.156","22.5","214.15","274","60.03","8"
"03/28/12 10:11:15","35.158","34.2","214.45","263","60.0","8"
"03/28/12 10:16:14","35.1604","28.7","215.38","108","60.0","9"
"03/28/12 10:21:14","35.1627","33.0","214.31","68","60.03","9"
"03/28/12 10:26:14","35.165","31.6","214.89","129","60.03","9"
"03/28/12 10:31:15","35.168","37.1","215.64","369","60.0","9"
"03/28/12 10:36:15","35.1716","45.7","215.23","132","60.03","9"
"03/28/12 10:41:15","35.1749","38.9","215.22","293","60.03","9"
"03/28/12 10:46:14","35.1784","45.9","214.92","382","60.0","9"
"03/28/12 10:51:14","35.1821","45.1","214.59","118","60.03","9"
"03/28/12 10:56:15","35.185","37.3","215.38","277","60.03","9"
"03/28/12 11:01:13","35.1879","30.2","215.21","75","60.0","9"
"03/28/12 11:06:14","35.1905","35.9","215.72","105","60.03","9"
"03/28/12 11:11:14","35.192","16.0","215.42","29","60.0","9"
"03/28/12 11:16:15","35.1933","16.1","215.11","6","60.03","9"
"03/28/12 11:21:14","35.1946","16.7","215.6","93","60.03","9"
"03/28/12 11:26:14","35.1968","33.3","215.57","138","60.0","9"
"03/28/12 11:31:15","35.1992","27.8","215.35","80","60.0","9"
"03/28/12 11:36:15","35.2016","32.8","215.35","23","60.03","9"
"03/28/12 11:41:14","35.2036","30.5","214.75","161","60.03","9"
"03/28/12 11:46:14","35.2055","29.5","215.41","34","60.03","9"
"03/28/12 11:51:14","35.2077","27.0","215.91","136","60.0","9"
"03/28/12 11:56:15","35.2103","40.9","216.18","195","60.03","9"
"03/28/12 12:01:13","35.213","33.4","215.17","205","60.0","9"
"03/28/12 12:06:14","35.2152","33.7","214.74","178","60.0","9"
"03/28/12 12:11:14","35.2168","14.2","213.66","15","60.03","9"
"03/28/12 12:16:14","35.2184","13.1","213.11","206","60.0","9"
"03/28/12 12:21:14","35.2202","37.3","213.27","101","60.0","9"
"03/28/12 12:26:14","35.2222","30.4","214.41","144","60.03","9"
"03/28/12 12:31:15","35.2238","17.9","214.24","24","60.03","9"
"03/28/12 12:36:14","35.2257","28.9","214.18","271","60.0","9"
"03/28/12 12:41:15","35.2273","12.9","214.25","133","60.0","9"
"03/28/12 12:46:14","35.2286","28.1","214.21","73","60.03","9"
"03/28/12 12:51:14","35.2301","22.7","214.17","106","60.03","9"
"03/28/12 12:56:14","35.2315","28.7","214.14","158","60.0","9"
"03/28/12 13:01:14","35.2333","26.8","214.91","141","60.0","9"
"03/28/12 13:06:14","35.2356","28.3","214.57","100","60.03","9"
"03/28/12 13:11:15","35.2382","42.4","215.29","322","60.03","9"
"03/28/12 13:16:14","35.2412","45.8","215.09","287","60.0","9"
"03/28/12 13:21:13","35.2445","38.3","214.92","161","60.03","9"
"03/28/12 13:26:14","35.2472","29.5","214.9","157","60.03","9"
"03/28/12 13:31:14","35.2497","29.7","215.43","152","60.03","9"
"03/28/12 13:36:15","35.2524","37.2","215.78","78","60.03","9"
"03/28/12 13:41:15","35.2552","34.1","216.12","216","60.03","10"
"03/28/12 13:46:14","35.2579","30.2","215.93","137","60.0","10"
"03/28/12 13:51:14","35.2605","29.5","216.33","197","60.03","9"
"03/28/12 13:56:15","35.263","26.6","214.73","84","60.03","9"
"03/28/12 14:01:13","35.2653","37.6","215.15","116","60.03","9"
"03/28/12 14:06:14","35.2678","33.6","214.99","68","60.0","9"
"03/28/12 14:11:14","35.2699","30.2","215.2","120","60.0","9"
"03/28/12 14:16:14","35.2716","17.1","214.25","20","60.0","9"
"03/28/12 14:21:14","35.2733","22.3","214.36","25","60.07","9"
"03/28/12 14:26:15","35.2748","25.6","214.03","300","60.03","9"
"03/28/12 14:31:15","35.2764","15.6","214.92","126","60.03","9"
"03/28/12 14:36:15","35.2782","34.4","214.33","48","60.03","9"
"03/28/12 14:41:15","35.2801","24.9","214.95","80","60.0","9"
"03/28/12 14:46:15","35.2822","34.4","215.03","108","60.0","9"
"03/28/12 14:51:14","35.2847","37.9","215.21","110","60.03","9"
"03/28/12 14:56:14","35.2875","32.5","215.37","284","60.03","9"
"03/28/12 15:01:14","35.2904","29.4","214.3","247","60.07","9"
"03/28/12 15:06:14","35.2929","25.3","215.22","92","60.03","9"
"03/28/12 15:11:15","35.295","26.0","214.65","254","60.03","9"
"03/28/12 15:16:13","35.2971","21.1","214.31","82","60.03","9"
"03/28/12 15:21:14","35.2984","23.4","215.66","269","60.03","9"
"03/28/12 15:26:15","35.3","19.1","215.74","154","60.03","9"
"03/28/12 15:31:15","35.302","25.5","215.19","76","60.03","9"
"03/28/12 15:36:15","35.3045","26.7","214.98","112","60.03","9"
"03/28/12 15:41:14","35.3066","38.5","215.05","248","60.03","9"
"03/28/12 15:46:14","35.3087","27.9","214.71","89","60.0","9"
"03/28/12 15:51:14","35.3107","32.6","214.85","190","60.03","9"
"03/28/12 15:56:15","35.3131","35.2","214.54","67","60.07","10"
"03/28/12 16:01:15","35.3154","20.9","215.24","323","60.03","10"
"03/28/12 16:06:15","35.3168","8.6","215.35","0","60.03","10"
"03/28/12 16:11:14","35.3177","12.6","214.85","24","60.03","10"
"03/28/12 16:16:14","35.3191","27.4","214.59","124","60.03","10"
"03/28/12 16:21:15","35.3203","13.1","214.17","3","60.03","10"
"03/28/12 16:26:15","35.3215","14.8","214.86","11","60.03","10"
"03/28/12 16:31:14","35.3226","20.7","214.6","252","60.03","10"
"03/28/12 16:36:14","35.3238","15.5","212.83","6","60.0","9"
"03/28/12 16:41:15","35.325","14.4","213.47","48","60.0","9"
"03/28/12 16:46:14","35.3263","14.3","213.2","24","60.03","9"
"03/28/12 16:51:15","35.3274","13.2","212.91","1","60.03","9"
"03/28/12 16:56:14","35.3282","0.0","212.98","114","60.03","9"
"03/28/12 17:01:14","35.329","10.3","213.06","10","60.07","9"
"03/28/12 17:06:15","35.3298","13.4","212.3","0","60.03","9"
"03/28/12 17:11:14","35.3304","11.2","212.74","7","60.0","9"
"03/28/12 17:16:14","35.3308","0.0","212.47","0","60.0","9"
"03/28/12 17:21:14","35.3311","0.0","211.79","0","60.03","9"
"03/28/12 17:26:14","35.3313","0.0","211.81","0","60.03","9"
"03/28/12 17:31:14","35.3315","10.7","212.87","1","60.07","9"
"03/28/12 17:36:17","35.3319","0.0","213.24","0","60.0","9"
"03/28/12 17:41:14","35.3323","12.1","213.12","3","60.03","9"
"03/28/12 17:46:14","35.3328","0.0","212.01","0","60.0","9"
"03/28/12 17:51:15","35.3331","11.1","213.66","0","60.03","9"
"03/28/12 17:56:15","35.3336","0.0","213.8","0","60.0","9"
"03/28/12 18:01:15","35.3338","14.0","213.66","0","60.07","9"
"03/28/12 18:11:14","35.3342","11.5","213.75","31","60.03","8"
"03/28/12 18:16:16","35.3345","0.0","213.31","0","60.03","8"
"03/28/12 18:21:17","35.3347","11.6","214.25","207","60.0","8"
"03/29/12 07:21:15","35.3353","13.9","215.02","104","60.0","3"
"03/29/12 07:26:14","35.3356","0.0","214.9","0","60.03","4"
"03/29/12 07:31:15","35.3358","0.0","215.38","0","60.03","4"
"03/29/12 07:36:15","35.3362","6.1","214.26","156","60.03","4"
"03/29/12 07:41:15","35.3366","0.0","214.32","143","60.0","5"
"03/29/12 07:46:16","35.337","10.4","214.51","17","60.0","5"
"03/29/12 07:51:15","35.3375","5.6","215.02","0","60.03","5"
"03/29/12 07:56:15","35.3379","13.4","215.24","218","60.0","5"
"03/29/12 08:01:16","35.3383","12.3","214.89","2","60.03","5"
"03/29/12 08:06:14","35.3389","1.8","215.31","233","60.03","6"
"03/29/12 08:11:15","35.3394","0.0","214.2","0","60.0","5"
"03/29/12 08:16:14","35.3401","7.4","214.9","0","60.0","5"
"03/29/12 08:21:15","35.3408","14.0","215.11","2","60.07","6"
"03/29/12 08:26:14","35.3415","14.6","214.7","247","60.03","6"
"03/29/12 08:31:15","35.3423","4.2","214.52","232","60.0","6"
"03/29/12 08:36:14","35.3433","20.6","214.93","123","60.03","6"
"03/29/12 08:41:14","35.3445","10.8","214.84","194","60.03","6"
"03/29/12 08:46:14","35.346","31.1","214.04","55","60.03","6"
"03/29/12 08:51:14","35.3475","13.7","215.12","33","60.03","6"
"03/29/12 08:56:15","35.3491","14.3","215.08","263","60.03","6"
"03/29/12 09:01:15","35.3509","28.9","215.27","139","60.03","6"
"03/29/12 09:06:15","35.3524","22.7","214.81","30","60.03","7"
"03/29/12 09:11:14","35.3539","23.0","214.59","93","60.03","7"
"03/29/12 09:16:15","35.3555","13.5","214.88","26","60.0","7"
"03/29/12 09:21:15","35.3571","14.0","214.88","5","60.03","7"
"03/29/12 09:26:16","35.3588","17.1","214.42","263","60.03","7"
"03/29/12 09:31:15","35.3607","15.2","214.39","199","60.03","8"
"03/29/12 09:36:15","35.3625","21.3","213.85","156","60.03","8"
"03/29/12 09:41:16","35.3644","21.8","214.01","217","60.03","8"
"03/29/12 09:46:16","35.3666","31.1","214.65","112","60.0","8"
"03/29/12 09:51:15","35.3689","23.2","215.03","157","60.0","8"
"03/29/12 09:56:15","35.3709","35.3","214.41","74","60.03","8"
"03/29/12 10:06:15","35.3761","33.2","213.97","242","60.07","9"
"03/29/12 10:11:15","35.3785","26.6","214.39","230","60.0","9"
"03/29/12 10:16:15","35.3809","35.2","213.65","272","60.03","9"
"03/29/12 10:21:16","35.3832","25.5","214.68","303","60.03","9"
"03/29/12 10:26:14","35.3852","34.6","213.94","171","60.0","8"
"03/29/12 10:31:15","35.3874","33.4","214.37","200","60.03","8"
"03/29/12 10:36:16","35.3897","28.6","215.3","169","60.03","8"
"03/29/12 10:41:14","35.392","33.8","215.7","84","60.03","8"
"03/29/12 10:46:15","35.3941","18.2","215.91","16","60.0","8"
"03/29/12 10:51:14","35.3963","25.6","215.96","70","60.03","8"
"03/29/12 10:56:15","35.3987","30.8","216.1","212","60.03","8"
"03/29/12 11:01:16","35.4014","32.0","214.97","92","60.03","8"
"03/29/12 11:06:14","35.4043","35.4","215.47","246","60.0","8"
"03/29/12 11:11:14","35.4074","50.5","215.55","343","60.03","8"
"03/29/12 11:16:15","35.4112","49.7","215.98","150","60.0","8"
"03/29/12 11:21:14","35.4141","28.2","216.01","126","60.03","9"
"03/29/12 11:26:15","35.4168","33.4","215.48","214","60.03","9"
"03/29/12 11:31:16","35.4198","33.7","215.24","219","60.0","9"
"03/29/12 11:36:15","35.4229","40.3","213.17","175","60.03","9"
"03/29/12 11:41:15","35.4266","43.2","213.06","268","60.03","9"
"03/29/12 11:46:16","35.4306","41.3","213.67","242","60.03","9"
"03/29/12 11:51:15","35.4345","60.3","213.69","343","60.0","9"
"03/29/12 11:56:16","35.4385","53.6","214.39","344","60.03","9"
"03/29/12 12:01:16","35.4431","86.8","214.97","424","60.0","9"
"03/29/12 12:06:14","35.4491","74.7","215.06","370","60.0","9"
"03/29/12 12:11:16","35.4538","57.4","213.69","160","60.03","9"
"03/29/12 12:16:16","35.4578","57.4","212.95","240","60.0","9"
"03/29/12 12:21:14","35.4615","51.5","213.36","379","60.0","9"
"03/29/12 12:26:15","35.4653","50.5","213.33","345","60.03","9"
"03/29/12 12:31:16","35.4692","55.5","213.95","126","60.0","9"
"03/29/12 12:36:15","35.4731","50.1","214.24","353","60.0","9"
"03/29/12 12:41:15","35.477","48.3","214.44","92","60.0","9"
"03/29/12 12:46:16","35.4806","38.5","213.77","108","60.0","9"
"03/29/12 12:51:14","35.484","35.5","213.32","112","60.03","9"
"03/29/12 12:56:15","35.4872","37.8","212.86","380","60.0","9"
"03/29/12 13:01:15","35.4907","52.5","214.63","387","60.03","9"
"03/29/12 13:06:14","35.4946","55.5","214.59","205","60.03","9"
"03/29/12 13:11:14","35.4981","47.7","215.34","335","60.0","9"
"03/29/12 13:16:14","35.5013","36.0","215.31","143","60.03","9"
"03/29/12 13:21:15","35.5044","37.1","213.76","204","60.03","9"
"03/29/12 13:26:14","35.5078","49.0","215.13","123","60.0","9"
"03/29/12 13:31:16","35.5111","37.4","215.24","162","60.03","9"
"03/29/12 13:36:15","35.5143","33.2","215.69","321","60.0","9"
"03/29/12 13:41:15","35.5171","35.5","215.16","180","60.03","9"
"03/29/12 13:46:15","35.5202","35.5","215.39","213","60.03","9"
"03/29/12 13:51:16","35.5233","36.7","215.46","345","60.03","9"
"03/29/12 13:56:14","35.5268","43.1","214.79","235","60.03","9"
"03/29/12 14:01:15","35.5306","47.6","215.23","393","60.03","9"
"03/29/12 14:06:15","35.5345","45.8","215.69","98","60.03","9"
"03/29/12 14:11:15","35.5384","57.5","215.53","159","60.0","9"
"03/29/12 14:16:15","35.5422","38.0","214.52","350","60.0","9"
"03/29/12 14:21:15","35.5459","53.7","214.95","342","60.03","9"
"03/29/12 14:26:14","35.5495","36.9","216.12","129","60.0","9"
"03/29/12 14:31:14","35.5531","42.1","215.72","138","60.03","9"
"03/29/12 14:36:16","35.5566","45.5","216.43","351","60.03","9"
"03/29/12 14:41:14","35.5592","29.1","216.01","205","60.0","9"
"03/29/12 14:46:14","35.562","40.5","215.42","218","60.03","9"
"03/29/12 14:51:14","35.5648","33.6","215.88","261","60.03","9"
"03/29/12 14:56:16","35.5677","32.5","214.84","184","60.03","9"
"03/29/12 15:01:15","35.5712","48.9","215.96","354","60.03","9"
"03/29/12 15:06:15","35.5749","52.6","215.1","157","60.03","9"
"03/29/12 15:11:14","35.5784","47.6","215.91","234","60.03","9"
"03/29/12 15:16:15","35.5822","57.4","215.45","178","60.03","9"
"03/29/12 15:21:15","35.586","45.7","216.01","73","60.03","9"
"03/29/12 15:26:15","35.5899","40.1","215.41","209","60.03","9"
"03/29/12 15:31:15","35.5937","42.3","216.15","414","60.03","9"
"03/29/12 15:36:14","35.5976","45.2","215.44","221","60.03","9"
"03/29/12 15:41:15","35.6011","40.8","215.61","276","60.03","9"
"03/29/12 15:46:16","35.605","48.1","215.02","391","60.03","9"
"03/29/12 15:51:14","35.6087","39.8","215.61","263","60.03","9"
"03/29/12 15:56:15","35.6124","47.9","215.7","372","60.03","9"
"03/29/12 16:01:15","35.6159","49.3","215.35","262","60.0","9"
"03/29/12 16:06:16","35.6191","34.0","215.99","296","60.03","9"
"03/29/12 16:11:14","35.622","29.1","215.51","288","60.0","9"
"03/29/12 16:16:14","35.6243","34.4","215.01","108","60.03","8"
"03/29/12 16:21:14","35.6268","38.6","214.47","103","60.0","8"
"03/29/12 16:26:16","35.6296","40.6","215.6","84","60.03","8"
"03/29/12 16:31:16","35.633","41.8","215.68","337","60.03","8"
"03/29/12 16:36:14","35.6368","43.8","215.31","79","60.0","8"
"03/29/12 16:41:15","35.6404","61.3","215.48","309","60.03","8"
"03/29/12 16:46:15","35.6434","42.9","214.36","90","60.03","8"
"03/29/12 16:51:14","35.6469","48.3","214.22","394","60.03","8"
"03/29/12 16:56:15","35.6506","46.2","214.19","408","60.07","8"
"03/29/12 17:01:15","35.6544","53.7","214.79","346","60.03","8"
"03/29/12 17:06:15","35.6581","47.7","213.86","339","60.03","8"
"03/29/12 17:11:16","35.661","34.5","214.26","115","60.0","8"
"03/29/12 17:16:14","35.664","30.5","214.29","132","60.0","8"
"03/29/12 17:21:16","35.6666","39.1","215.1","274","60.0","8"
"03/29/12 17:26:14","35.6692","28.2","214.56","169","60.03","7"
"03/29/12 17:31:15","35.6715","25.6","214.2","205","60.07","7"
"03/29/12 17:36:16","35.6736","16.0","214.09","20","60.03","6"
"03/29/12 17:41:14","35.6753","30.8","214.52","73","60.0","6"
"03/29/12 17:46:15","35.6768","23.9","213.79","266","60.0","6"
"03/29/12 17:51:16","35.678","12.1","214.46","3","60.03","6"
"03/29/12 17:56:14","35.6791","12.2","214.15","73","60.03","6"
"03/29/12 18:01:16","35.6798","13.2","214.61","8","60.03","6"
"03/29/12 18:06:14","35.6805","9.2","213.56","0","60.03","6"
"03/29/12 18:11:15","35.681","0.0","213.81","0","60.03","6"
"03/29/12 18:16:14","35.6815","0.0","213.82","0","60.03","6"
"03/29/12 18:21:15","35.6819","12.9","213.44","15","60.03","5"
"03/29/12 18:26:15","35.6822","14.1","213.21","124","60.03","5"
"03/29/12 18:31:16","35.6825","13.8","212.92","197","60.03","5"
"03/29/12 18:36:15","35.6827","0.0","213.36","0","60.03","5"
"03/29/12 18:41:16","35.6827","0.0","213.19","0","60.03","5"
"03/30/12 08:31:15","35.6833","0.0","214.05","0","60.03","4"
"03/30/12 08:36:18","35.6837","13.5","213.67","0","60.0","4"
"03/30/12 08:41:16","35.6841","0.0","213.86","0","60.03","5"
"03/30/12 08:46:16","35.6846","13.7","213.11","8","60.03","5"
"03/30/12 08:51:16","35.685","14.1","212.14","90","60.03","5"
"03/30/12 08:56:15","35.6854","0.0","213.03","0","60.0","5"
"03/30/12 09:01:15","35.6858","0.0","213.26","0","60.0","5"
"03/30/12 09:06:16","35.6863","11.0","213.66","89","60.0","5"
"03/30/12 09:11:15","35.6868","0.0","213.0","188","60.03","6"
"03/30/12 09:16:15","35.6875","0.0","212.98","92","60.03","6"
"03/30/12 09:21:16","35.6882","13.6","212.82","104","60.0","6"
"03/30/12 09:26:16","35.689","11.6","213.55","2","60.03","6"
"03/30/12 09:31:15","35.6898","11.1","213.36","3","60.0","6"
"03/30/12 09:36:16","35.6907","13.7","213.52","130","60.0","6"
"03/30/12 09:41:15","35.6916","14.4","214.0","246","60.0","6"
"03/30/12 09:46:15","35.6926","20.6","213.24","244","60.03","6"
"03/30/12 09:51:15","35.6936","14.3","212.77","8","60.07","6"
"03/30/12 09:56:15","35.6948","20.8","213.62","200","60.03","6"
"03/30/12 10:01:15","35.6958","15.9","213.31","6","60.0","6"
"03/30/12 10:06:15","35.6972","28.4","213.76","104","60.0","6"
"03/30/12 10:11:15","35.6985","16.0","213.45","10","60.07","6"
"03/30/12 10:16:16","35.6999","13.4","213.79","17","60.03","6"
"03/30/12 10:21:15","35.7013","13.1","214.07","5","60.0","6"
"03/30/12 10:26:15","35.7027","29.3","213.93","71","60.03","6"
"03/30/12 10:31:16","35.7041","26.7","214.44","120","60.03","6"
"03/30/12 10:36:16","35.7056","14.5","214.13","55","60.03","6"
"03/30/12 10:41:16","35.707","20.1","214.15","243","60.03","6"
"03/30/12 10:46:15","35.7087","25.2","213.9","59","60.0","6"
"03/30/12 10:51:16","35.7107","32.4","214.16","220","60.0","6"
"03/30/12 10:56:16","35.713","32.9","214.51","50","60.03","7"
"03/30/12 11:01:16","35.7149","15.2","214.69","267","60.0","7"
"03/30/12 11:06:16","35.7166","21.2","214.56","17","60.0","7"
"03/30/12 11:11:16","35.7183","30.4","213.91","289","60.03","7"
"03/30/12 11:16:16","35.7203","31.7","213.92","105","60.0","7"
"03/30/12 11:21:15","35.7226","35.4","214.61","253","60.0","7"
"03/30/12 11:26:15","35.7253","29.6","214.38","133","60.0","7"
"03/30/12 11:31:15","35.728","42.0","214.26","318","60.03","7"
"03/30/12 11:36:16","35.7312","50.9","214.89","373","60.03","8"
"03/30/12 11:41:17","35.7348","43.5","214.53","404","60.03","8"
"03/30/12 11:46:16","35.7384","37.5","214.61","328","60.0","8"
"03/30/12 11:51:15","35.7415","45.4","214.86","245","60.03","8"
"03/30/12 11:56:16","35.7447","36.4","215.37","140","60.03","9"
"03/30/12 12:01:15","35.7479","32.9","213.98","91","59.96","9"
"03/30/12 12:06:15","35.7505","34.0","213.9","181","60.03","8"
"03/30/12 12:11:16","35.7527","19.8","213.18","30","60.03","8"
"03/30/12 12:16:15","35.7545","12.8","213.73","36","60.03","8"
"03/30/12 12:21:15","35.7561","28.2","214.21","144","60.03","8"
"03/30/12 12:26:16","35.7576","10.9","214.12","18","60.03","8"
"03/30/12 12:31:16","35.7591","15.1","213.5","129","60.03","7"
"03/30/12 12:36:15","35.7607","10.9","213.73","12","60.0","8"
"03/30/12 12:41:15","35.7622","17.9","213.31","18","60.03","7"
"03/30/12 12:46:16","35.7639","22.8","212.89","279","60.03","7"
"03/30/12 12:51:15","35.7656","21.3","214.55","256","60.03","7"
"03/30/12 12:56:15","35.7671","14.9","214.13","40","60.03","7"
"03/30/12 13:01:16","35.7686","28.6","214.14","130","60.0","8"
"03/30/12 13:06:15","35.7703","31.0","214.78","296","60.03","7"
"03/30/12 13:11:16","35.7722","29.8","214.95","90","60.03","8"
"03/30/12 13:16:16","35.7743","28.7","214.78","159","60.03","8"
"03/30/12 13:21:16","35.7764","30.2","214.49","30","60.0","8"
"03/30/12 13:26:15","35.7787","33.3","213.99","190","60.03","8"
"03/30/12 13:31:15","35.7814","32.4","214.81","106","60.03","8"
"03/30/12 13:36:15","35.7846","38.0","214.76","99","60.03","8"
"03/30/12 13:41:16","35.7879","33.2","214.65","211","60.0","8"
"03/30/12 13:46:15","35.791","35.7","214.95","263","60.07","8"
"03/30/12 13:51:16","35.794","32.4","214.94","192","60.03","8"
"03/30/12 13:56:16","35.7968","38.4","214.44","219","60.03","8"
"03/30/12 14:01:16","35.7992","38.4","214.37","233","60.03","8"
"03/30/12 14:06:15","35.8012","23.3","214.31","60","60.0","8"
"03/30/12 14:11:16","35.8028","14.0","214.06","123","60.03","8"
"03/30/12 14:16:16","35.804","21.0","214.01","103","60.03","8"
"03/30/12 14:21:16","35.8051","12.0","213.61","239","60.0","7"
"03/30/12 14:26:15","35.8064","13.9","213.35","5","60.0","7"
"03/30/12 14:31:15","35.8077","15.0","213.87","3","60.0","7"
"03/30/12 14:36:16","35.809","12.8","213.96","53","60.03","7"
"03/30/12 14:41:16","35.8101","5.9","214.1","224","60.0","7"
"03/30/12 14:46:16","35.8111","11.3","214.2","12","60.03","7"
"03/30/12 14:51:16","35.8118","15.1","213.98","3","60.0","7"
"03/30/12 14:56:15","35.8126","12.6","214.29","0","60.0","6"
"03/30/12 15:01:15","35.8133","4.6","214.23","255","60.03","6"
"03/30/12 15:06:16","35.8144","14.6","213.46","36","60.03","6"
"03/30/12 15:11:16","35.8155","21.2","213.62","267","60.03","6"
"03/30/12 15:16:16","35.8168","10.5","213.09","5","60.0","6"
"03/30/12 15:21:17","35.818","13.8","213.77","4","60.0","6"
"03/30/12 15:26:16","35.8194","25.3","214.61","28","60.0","6"
"03/30/12 15:31:15","35.821","30.4","214.8","83","60.03","6"
"03/30/12 15:36:16","35.8226","10.5","214.18","144","60.03","6"
"03/30/12 15:41:16","35.8239","27.2","215.01","260","60.0","6"
"03/30/12 15:46:16","35.8251","12.5","214.27","14","60.0","6"
"03/30/12 15:51:17","35.8264","10.2","213.68","219","60.0","6"
"03/30/12 15:56:15","35.8273","7.1","214.49","231","60.0","6"
"03/30/12 16:01:15","35.8281","6.5","213.79","239","60.0","6"
"03/30/12 16:06:16","35.8288","0.0","213.4","0","60.0","6"
"03/30/12 16:11:16","35.8292","13.9","214.29","1","60.03","6"
"03/30/12 16:16:15","35.8298","0.0","213.75","0","60.0","6"
"03/30/12 16:21:16","35.8302","15.0","213.79","82","60.03","6"
"03/30/12 16:26:16","35.8307","0.0","213.05","0","60.0","6"
"03/30/12 16:31:16","35.8312","11.6","213.32","1","60.03","6"
"03/30/12 16:36:15","35.8319","11.9","213.21","18","60.0","6"
"03/30/12 16:41:16","35.8324","0.0","212.69","0","60.03","6"
"03/30/12 16:46:16","35.8327","14.4","213.09","74","60.03","6"
"03/30/12 16:51:17","35.8329","0.0","212.73","0","60.0","6"
"03/30/12 16:56:16","35.8331","13.5","213.09","8","60.03","6"
"03/30/12 17:01:18","35.8333","0.0","213.62","0","60.07","6"
"03/30/12 17:06:16","35.8337","0.0","213.11","0","60.07","6"
"03/30/12 17:16:16","35.8339","0.0","212.72","0","60.03","5"
"03/30/12 17:31:18","35.8344","13.2","213.52","1","60.03","5"
"03/31/12 08:06:16","35.8348","10.8","212.7","9","60.03","5"
"03/31/12 08:11:16","35.835","10.5","213.41","144","60.03","6"
"03/31/12 08:16:15","35.8352","0.0","213.08","247","60.0","6"
"03/31/12 08:21:19","35.8355","0.0","212.94","0","60.0","6"
"03/31/12 08:26:17","35.8358","6.8","213.56","0","60.0","6"
"03/31/12 08:31:16","35.8363","14.5","213.56","1","60.07","6"
"03/31/12 08:36:17","35.8368","8.4","212.03","0","60.0","6"
"03/31/12 08:41:16","35.8375","6.9","212.22","156","60.03","6"
