"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/31/12 08:46:16","35.8382","6.1","214.0","167","60.03","6"
"03/31/12 08:51:16","35.839","11.8","213.25","2","60.03","6"
"03/31/12 08:56:16","35.8398","15.0","214.38","5","60.0","6"
"03/31/12 09:01:17","35.8408","3.2","214.39","256","60.0","6"
"03/31/12 09:06:15","35.8418","14.7","214.07","10","60.03","6"
"03/31/12 09:11:17","35.8429","20.2","213.54","168","60.03","7"
"03/31/12 09:16:16","35.844","12.9","213.85","15","60.0","7"
"03/31/12 09:21:16","35.8451","24.0","213.84","203","60.03","7"
"03/31/12 09:26:17","35.8465","13.2","214.01","298","60.0","7"
"03/31/12 09:31:16","35.8479","18.1","214.14","33","60.0","8"
"03/31/12 09:36:16","35.8494","14.6","214.06","34","60.03","8"
"03/31/12 09:41:16","35.8511","25.2","214.12","70","60.03","8"
"03/31/12 09:46:17","35.8529","13.6","214.72","22","60.03","8"
"03/31/12 09:51:16","35.8547","20.5","214.59","57","60.03","8"
"03/31/12 09:56:16","35.8566","23.0","214.08","87","60.03","8"
"03/31/12 10:01:17","35.8585","29.7","214.59","56","60.03","8"
"03/31/12 10:06:16","35.8603","22.4","213.93","297","60.0","9"
"03/31/12 10:11:17","35.8622","22.0","214.09","297","60.0","9"
"03/31/12 10:16:15","35.8644","26.6","214.9","104","60.03","9"
"03/31/12 10:21:15","35.8667","35.2","215.1","249","60.07","9"
"03/31/12 10:26:16","35.869","37.6","215.46","141","60.0","9"
"03/31/12 10:31:16","35.8718","36.2","215.87","273","59.96","9"
"03/31/12 10:36:16","35.8751","37.4","215.64","375","60.03","9"
"03/31/12 10:41:17","35.8789","37.5","215.71","113","60.03","10"
"03/31/12 10:46:16","35.8821","49.2","216.18","307","60.0","10"
"03/31/12 10:51:16","35.8858","43.0","215.66","403","60.03","10"
"03/31/12 10:56:16","35.8897","45.2","215.58","179","60.03","11"
"03/31/12 11:01:16","35.8957","104.4","217.46","492","60.0","11"
"03/31/12 11:06:16","35.9023","73.2","216.28","359","60.03","11"
"03/31/12 11:11:16","35.908","70.7","216.92","350","60.03","11"
"03/31/12 11:16:17","35.9124","44.2","216.14","302","60.03","11"
"03/31/12 11:21:16","35.9163","56.8","215.81","164","60.0","12"
"03/31/12 11:26:17","35.9202","46.9","216.76","237","60.0","12"
"03/31/12 11:31:16","35.9264","111.1","218.13","521","60.03","13"
"03/31/12 11:36:16","35.9355","124.4","217.69","576","60.03","13"
"03/31/12 11:41:16","35.9434","85.5","217.41","410","60.03","13"
"03/31/12 11:46:16","35.9504","103.9","217.41","491","60.0","14"
"03/31/12 11:51:16","35.96","145.6","217.41","672","60.03","15"
"03/31/12 11:56:17","35.9701","124.1","217.13","574","60.0","15"
"03/31/12 12:01:16","35.9802","122.1","216.38","572","60.07","16"
"03/31/12 12:06:16","35.99","109.9","216.34","514","60.0","16"
"03/31/12 12:11:16","35.9971","83.7","216.31","409","60.07","16"
"03/31/12 12:16:16","36.0041","94.9","216.31","453","60.03","16"
"03/31/12 12:21:16","36.0111","100.9","216.36","480","60.0","16"
"03/31/12 12:26:16","36.0192","110.0","216.55","520","60.03","16"
"03/31/12 12:31:17","36.0281","131.0","217.32","608","60.03","16"
"03/31/12 12:41:17","36.0477","122.4","216.87","567","60.0","17"
"03/31/12 12:46:17","36.0562","111.1","215.34","522","60.0","17"
"03/31/12 12:51:15","36.0635","69.7","214.95","344","60.03","17"
"03/31/12 12:56:16","36.0695","80.3","215.08","394","60.07","17"
"03/31/12 13:01:17","36.0758","83.4","215.87","405","60.0","17"
"03/31/12 13:06:17","36.0822","85.3","216.04","416","60.0","17"
"03/31/12 13:11:15","36.0893","88.6","216.32","426","60.07","17"
"03/31/12 13:16:17","36.0957","82.7","216.15","402","60.03","17"
"03/31/12 13:21:16","36.1021","82.5","215.5","404","60.03","16"
"03/31/12 13:26:16","36.1083","71.9","215.13","355","60.0","16"
"03/31/12 13:31:16","36.1139","63.7","214.78","321","60.03","16"
"03/31/12 13:36:16","36.1189","61.8","215.26","313","60.03","15"
"03/31/12 13:41:16","36.1228","54.0","216.37","346","60.03","15"
"03/31/12 13:46:17","36.1267","59.8","216.04","105","60.0","15"
"03/31/12 13:51:17","36.1305","43.3","215.96","324","60.03","15"
"03/31/12 13:56:15","36.1343","57.3","214.41","186","60.03","15"
"03/31/12 14:01:16","36.1381","39.8","214.78","224","60.03","14"
"03/31/12 14:06:16","36.1414","40.4","214.52","321","60.0","14"
"03/31/12 14:11:17","36.1442","39.7","214.09","273","60.03","14"
"03/31/12 14:16:17","36.147","38.8","214.06","202","60.03","14"
"03/31/12 14:21:15","36.1495","32.9","213.76","176","60.03","13"
"03/31/12 14:26:17","36.1515","26.1","213.82","266","60.03","13"
"03/31/12 14:31:16","36.1534","28.3","213.92","140","60.03","13"
"03/31/12 14:36:17","36.1548","13.1","213.54","62","60.03","12"
"03/31/12 14:41:15","36.1563","20.6","213.11","44","60.03","12"
"03/31/12 14:46:16","36.1579","21.6","214.22","17","60.03","11"
"03/31/12 14:51:16","36.1594","13.2","214.58","5","60.0","11"
"03/31/12 14:56:15","36.1605","16.1","213.67","3","60.0","11"
"03/31/12 15:01:17","36.1616","10.7","214.19","57","60.0","11"
"03/31/12 15:06:17","36.1625","0.0","213.3","8","60.03","11"
"03/31/12 15:11:17","36.1634","12.1","213.18","29","60.03","11"
"03/31/12 15:16:16","36.1645","16.8","213.53","190","60.03","11"
"03/31/12 15:21:16","36.1654","0.0","213.32","188","60.0","11"
"03/31/12 15:26:17","36.1662","14.5","212.8","65","60.0","11"
"03/31/12 15:31:15","36.1671","12.9","212.69","163","60.0","10"
"03/31/12 15:36:16","36.1681","17.0","212.52","0","60.0","10"
"03/31/12 15:41:17","36.1691","14.3","212.56","42","60.03","10"
"03/31/12 15:46:16","36.17","15.8","212.45","2","60.0","10"
"03/31/12 15:51:17","36.1714","15.8","212.66","30","60.03","10"
"03/31/12 15:56:17","36.1728","30.7","213.36","63","60.07","10"
"03/31/12 16:01:17","36.1742","14.0","213.89","112","60.0","11"
"03/31/12 16:06:15","36.1751","12.5","214.39","48","60.0","10"
"03/31/12 16:11:16","36.176","14.8","214.99","1","60.03","10"
"03/31/12 16:16:17","36.1767","11.3","215.23","2","60.03","10"
"03/31/12 16:21:17","36.1778","13.9","214.51","14","60.03","11"
"03/31/12 16:26:15","36.1789","7.1","214.94","255","60.0","11"
"03/31/12 16:31:16","36.1797","1.7","213.79","0","60.0","10"
"03/31/12 16:36:16","36.1806","20.0","215.08","110","60.0","11"
"03/31/12 16:41:16","36.1818","16.5","214.67","22","60.0","11"
"03/31/12 16:46:16","36.1833","27.4","215.3","103","60.03","11"
"03/31/12 16:51:17","36.1849","17.3","215.03","185","60.0","11"
"03/31/12 16:56:17","36.1863","13.5","214.59","16","60.03","11"
"03/31/12 17:01:17","36.1877","20.5","214.36","161","60.03","11"
"03/31/12 17:06:15","36.1889","12.6","214.75","97","60.0","11"
"03/31/12 17:11:15","36.1899","14.2","215.53","144","60.03","10"
"03/31/12 17:16:16","36.1908","11.3","214.75","10","60.0","10"
"03/31/12 17:21:17","36.1917","0.0","213.7","0","60.0","10"
"03/31/12 17:26:15","36.1922","0.0","212.99","0","60.03","10"
"03/31/12 17:31:17","36.1926","15.2","212.88","8","60.07","10"
"03/31/12 17:36:15","36.1929","0.0","212.94","0","60.0","11"
"03/31/12 17:41:15","36.1932","0.0","212.7","0","60.03","10"
"03/31/12 17:56:17","36.1936","13.7","213.14","1","60.03","10"
"04/01/12 07:46:17","36.1944","0.0","212.47","0","60.0","9"
"04/01/12 07:51:17","36.1947","0.0","213.0","0","60.0","9"
"04/01/12 07:56:17","36.1952","0.0","213.5","0","60.03","9"
"04/01/12 08:01:17","36.1956","12.4","213.09","21","60.0","9"
"04/01/12 08:06:17","36.1961","15.0","213.77","6","60.03","9"
"04/01/12 08:11:17","36.1968","7.5","212.93","0","60.03","9"
"04/01/12 08:16:17","36.1975","14.3","213.1","254","60.0","9"
"04/01/12 08:21:16","36.1982","11.8","212.96","51","60.0","9"
"04/01/12 08:26:17","36.1989","0.3","213.6","172","60.03","9"
"04/01/12 08:31:17","36.1995","2.9","213.49","253","60.03","9"
"04/01/12 08:36:18","36.201","17.8","213.7","209","60.03","9"
"04/01/12 08:41:18","36.2025","21.5","214.22","141","60.03","9"
"04/01/12 08:46:16","36.2041","30.1","213.97","68","60.0","9"
"04/01/12 08:51:18","36.2059","28.0","213.9","42","60.0","10"
"04/01/12 08:56:16","36.2076","22.4","214.61","155","60.0","10"
"04/01/12 09:01:17","36.2101","19.0","214.47","111","60.03","10"
"04/01/12 09:06:17","36.2131","52.8","214.3","124","60.03","11"
"04/01/12 09:11:17","36.2164","47.4","214.45","314","60.03","11"
"04/01/12 09:16:16","36.2197","42.5","214.58","158","60.03","11"
"04/01/12 09:21:17","36.2226","43.0","215.47","320","60.03","11"
"04/01/12 09:26:16","36.2261","39.1","214.25","102","60.03","11"
"04/01/12 09:31:16","36.2288","32.4","214.67","83","60.03","11"
"04/01/12 09:36:16","36.2317","46.3","215.38","351","60.0","12"
"04/01/12 09:41:18","36.2341","29.8","214.97","98","60.07","11"
"04/01/12 09:46:16","36.2362","39.8","215.16","396","60.03","11"
"04/01/12 09:51:17","36.2401","47.9","215.28","111","60.03","12"
"04/01/12 09:56:17","36.2448","73.9","215.86","361","60.0","13"
"04/01/12 10:01:17","36.2507","50.5","215.61","397","60.0","13"
"04/01/12 10:06:16","36.2565","121.7","217.27","568","60.03","13"
"04/01/12 10:11:16","36.2654","160.6","217.68","734","60.03","15"
"04/01/12 10:16:18","36.2752","151.4","217.94","694","60.07","15"
"04/01/12 10:21:17","36.284","84.5","215.68","414","60.03","16"
"04/01/12 10:26:17","36.2938","89.8","216.25","429","60.03","17"
"04/01/12 10:31:17","36.3029","126.0","216.68","589","60.03","18"
"04/01/12 10:36:17","36.3129","134.8","217.07","620","60.03","18"
"04/01/12 10:41:16","36.3197","113.7","216.79","532","60.0","18"
"04/01/12 10:46:17","36.3284","94.8","216.07","452","60.03","18"
"04/01/12 10:51:17","36.336","112.5","216.63","530","60.03","18"
"04/01/12 10:56:17","36.3453","129.4","217.58","597","60.03","18"
"04/01/12 11:01:17","36.3562","110.3","216.99","522","60.03","18"
"04/01/12 11:06:17","36.3662","70.6","215.38","351","60.0","19"
"04/01/12 11:11:17","36.376","157.8","218.06","720","60.0","19"
"04/01/12 11:16:16","36.389","186.2","218.09","842","60.03","22"
"04/01/12 11:21:16","36.3941","42.5","214.86","279","60.03","20"
"04/01/12 11:26:17","36.4049","93.6","216.29","450","60.03","22"
"04/01/12 11:31:17","36.4163","155.2","220.68","705","60.03","23"
"04/01/12 11:36:17","36.4276","140.8","219.56","643","60.03","23"
"04/01/12 11:41:17","36.4355","105.8","217.87","496","60.0","23"
"04/01/12 11:46:17","36.4408","44.1","217.23","324","60.0","22"
"04/01/12 11:51:16","36.4448","61.3","217.0","255","60.0","20"
"04/01/12 11:56:17","36.4486","56.0","216.6","129","60.03","20"
"04/01/12 12:01:16","36.4534","49.2","216.15","145","60.0","20"
"04/01/12 12:06:16","36.4596","107.4","217.67","503","60.03","20"
"04/01/12 12:11:17","36.4659","42.6","216.31","331","60.03","19"
"04/01/12 12:16:16","36.4752","196.2","219.7","874","60.0","20"
"04/01/12 12:21:16","36.4893","119.9","217.06","558","60.0","21"
"04/01/12 12:26:17","36.4961","79.5","216.46","389","60.0","20"
"04/01/12 12:31:17","36.5069","102.4","216.88","488","60.0","22"
"04/01/12 12:36:17","36.5144","88.2","215.89","428","60.03","22"
"04/01/12 12:41:16","36.5239","196.5","218.43","876","60.03","22"
"04/01/12 12:46:17","36.5349","104.9","216.33","498","60.03","22"
"04/01/12 12:51:17","36.5465","177.1","218.79","799","60.03","23"
"04/01/12 12:56:18","36.5542","46.6","215.62","414","60.07","22"
"04/01/12 13:01:17","36.5571","42.2","215.48","258","60.03","22"
"04/01/12 13:06:17","36.56","33.9","215.32","89","60.03","20"
"04/01/12 13:11:17","36.5635","46.0","215.42","137","60.0","19"
"04/01/12 13:16:17","36.5681","82.5","216.77","401","60.03","19"
"04/01/12 13:21:16","36.5751","79.5","216.09","389","60.0","19"
"04/01/12 13:26:17","36.5871","113.0","216.84","527","60.03","22"
"04/01/12 13:31:17","36.5939","66.3","216.29","331","60.03","22"
"04/01/12 13:36:17","36.5994","63.1","215.88","356","60.0","22"
"04/01/12 13:41:16","36.6095","171.3","218.35","777","60.0","24"
"04/01/12 13:46:17","36.6215","141.8","217.66","654","60.0","26"
"04/01/12 13:51:16","36.633","153.9","217.75","699","60.0","27"
"04/01/12 13:56:16","36.6463","184.5","219.02","827","60.03","29"
"04/01/12 14:01:17","36.655","153.6","218.16","699","60.0","28"
"04/01/12 14:06:17","36.6673","61.0","215.24","325","60.0","29"
"04/01/12 14:11:16","36.671","42.8","215.06","103","60.03","27"
"04/01/12 14:16:17","36.6792","85.2","216.32","414","60.0","26"
"04/01/12 14:21:17","36.6845","57.5","215.29","82","60.03","25"
"04/01/12 14:26:17","36.6884","42.5","216.11","376","60.03","24"
"04/01/12 14:31:16","36.6928","49.8","215.68","423","60.03","23"
"04/01/12 14:36:16","36.6967","46.4","214.66","315","60.0","23"
"04/01/12 14:41:16","36.7015","73.3","216.02","364","60.0","22"
"04/01/12 14:46:16","36.7067","44.9","214.99","316","60.03","22"
"04/01/12 14:51:17","36.7089","18.2","215.05","256","60.07","21"
"04/01/12 14:56:17","36.7106","12.4","214.75","7","60.0","20"
"04/01/12 15:01:17","36.7116","19.5","214.3","226","60.03","20"
"04/01/12 15:06:18","36.7129","23.2","213.95","25","60.0","19"
"04/01/12 15:11:16","36.7141","13.6","213.8","6","60.0","18"
"04/01/12 15:16:17","36.7152","12.3","213.69","246","60.0","17"
"04/01/12 15:21:18","36.717","32.2","215.38","246","60.0","17"
"04/01/12 15:26:17","36.7189","22.4","214.04","75","60.0","16"
"04/01/12 15:31:18","36.7207","41.7","215.55","298","60.03","15"
"04/01/12 15:36:18","36.7241","62.4","215.99","161","60.03","15"
"04/01/12 15:41:18","36.7295","92.9","217.22","442","59.96","16"
"04/01/12 15:46:17","36.7348","42.3","215.4","363","60.0","16"
"04/01/12 15:51:17","36.7385","49.3","215.39","311","60.03","16"
"04/01/12 15:56:17","36.7433","54.1","215.44","98","60.03","16"
"04/01/12 16:01:18","36.7496","64.9","216.11","327","60.03","17"
"04/01/12 16:06:16","36.7531","33.3","215.7","127","60.0","16"
"04/01/12 16:11:17","36.7563","39.3","215.8","338","60.0","16"
"04/01/12 16:16:18","36.7601","68.1","216.47","342","60.0","16"
"04/01/12 16:21:16","36.7649","44.4","215.34","316","60.03","16"
"04/01/12 16:26:17","36.7678","36.2","214.86","243","60.0","16"
"04/01/12 16:31:16","36.7707","30.2","215.19","221","60.03","16"
"04/01/12 16:36:17","36.7732","48.5","215.38","371","60.03","15"
"04/01/12 16:41:17","36.7772","77.4","216.12","380","60.03","15"
"04/01/12 16:46:18","36.7813","37.4","215.05","119","60.0","15"
"04/01/12 16:51:16","36.784","26.6","214.83","290","60.0","15"
"04/01/12 16:56:17","36.786","32.7","214.9","97","60.07","14"
"04/01/12 17:01:18","36.7879","24.7","215.21","67","60.03","14"
"04/01/12 17:06:16","36.7896","15.2","214.41","42","60.0","13"
"04/01/12 17:11:17","36.7911","13.7","214.53","7","60.03","13"
"04/01/12 17:16:17","36.7925","21.4","215.33","147","60.03","13"
"04/01/12 17:21:17","36.7936","10.8","214.29","213","60.0","13"
"04/01/12 17:26:17","36.7944","0.0","214.49","98","60.03","13"
"04/01/12 17:31:17","36.7949","7.5","215.08","0","60.03","12"
"04/01/12 17:36:18","36.7959","14.1","214.33","1","60.03","12"
"04/01/12 17:41:18","36.7969","26.7","215.11","25","60.03","11"
"04/01/12 17:46:18","36.7983","23.7","215.31","238","60.03","11"
"04/01/12 17:51:16","36.799","12.2","214.68","1","60.0","11"
"04/01/12 17:56:16","36.7995","0.0","214.32","0","60.03","11"
"04/01/12 18:01:17","36.7999","0.0","214.87","0","60.03","11"
"04/01/12 18:06:18","36.8003","2.4","214.57","209","60.07","11"
"04/01/12 18:16:18","36.8006","0.0","215.24","0","60.03","10"
"04/01/12 18:21:17","36.8006","0.0","213.74","0","60.07","10"
"04/02/12 07:26:17","36.8009","0.0","213.54","0","60.03","5"
"04/02/12 07:31:18","36.8013","0.0","213.09","166","60.03","5"
"04/02/12 07:36:17","36.8017","12.8","213.15","130","60.07","6"
"04/02/12 07:41:20","36.8023","11.7","213.68","0","60.03","6"
"04/02/12 07:46:17","36.8028","4.8","213.01","0","60.03","6"
"04/02/12 07:51:17","36.8034","12.9","213.24","54","60.0","6"
"04/02/12 07:56:17","36.8038","0.0","212.69","0","60.03","6"
"04/02/12 08:01:18","36.8043","0.0","213.29","211","60.03","6"
"04/02/12 08:06:16","36.8048","16.4","213.39","1","60.03","6"
"04/02/12 08:11:17","36.8059","12.5","213.34","2","60.0","6"
"04/02/12 08:16:16","36.8071","16.5","213.1","4","60.03","6"
"04/02/12 08:21:17","36.8083","12.6","213.03","10","60.0","6"
"04/02/12 08:26:18","36.8091","14.1","213.09","44","60.0","6"
"04/02/12 08:31:17","36.8097","0.0","212.75","0","60.0","6"
"04/02/12 08:36:18","36.8109","12.6","213.4","82","60.03","6"
"04/02/12 08:41:18","36.8123","10.6","212.86","161","60.03","6"
"04/02/12 08:46:17","36.8136","18.5","212.9","71","60.0","6"
"04/02/12 08:51:17","36.8151","22.3","213.43","206","60.0","6"
"04/02/12 08:56:17","36.8167","18.4","213.55","250","60.03","6"
"04/02/12 09:01:18","36.8183","25.4","213.59","284","59.96","6"
"04/02/12 09:06:18","36.8207","26.0","214.32","196","60.03","6"
"04/02/12 09:11:16","36.8221","16.8","214.06","25","60.0","6"
"04/02/12 09:16:18","36.8238","24.3","212.65","284","60.0","6"
"04/02/12 09:21:17","36.8254","22.6","212.95","227","60.03","6"
"04/02/12 09:26:17","36.8271","15.4","213.78","136","60.0","6"
"04/02/12 09:31:18","36.8285","28.0","214.05","76","60.03","6"
"04/02/12 09:36:16","36.8298","14.7","212.82","75","60.03","6"
"04/02/12 09:41:18","36.8323","40.4","213.79","279","60.0","7"
"04/02/12 09:46:18","36.8353","47.7","213.99","138","60.03","7"
"04/02/12 09:51:18","36.8389","54.2","213.25","301","60.0","7"
"04/02/12 09:56:17","36.8427","47.5","213.99","127","60.0","8"
"04/02/12 10:01:18","36.8468","46.0","214.5","117","60.0","8"
"04/02/12 10:06:17","36.8493","58.6","214.06","406","60.0","8"
"04/02/12 10:11:17","36.8528","42.2","214.11","228","60.0","8"
"04/02/12 10:16:18","36.8585","50.7","213.71","242","59.96","9"
"04/02/12 10:21:17","36.8622","50.9","215.38","85","60.03","9"
"04/02/12 10:26:18","36.8669","73.3","214.67","366","60.03","9"
"04/02/12 10:31:18","36.8723","74.8","215.25","370","60.0","9"
"04/02/12 10:36:17","36.8768","74.6","214.77","366","60.0","9"
"04/02/12 10:41:17","36.8832","79.9","215.45","394","60.03","10"
"04/02/12 10:46:17","36.8892","66.4","214.63","337","60.03","10"
"04/02/12 10:51:18","36.8933","64.6","214.88","121","60.03","10"
"04/02/12 10:56:16","36.8975","71.2","215.62","241","60.03","11"
"04/02/12 11:01:17","36.904","81.3","216.14","398","60.0","11"
"04/02/12 11:06:17","36.9104","86.0","216.37","416","60.0","11"
"04/02/12 11:11:16","36.9192","130.6","217.05","606","60.03","11"
"04/02/12 11:16:18","36.9277","175.8","217.85","795","60.0","12"
"04/02/12 11:21:18","36.942","196.9","216.9","886","60.0","14"
"04/02/12 11:26:18","36.9554","161.2","217.84","733","60.03","15"
"04/02/12 11:31:18","36.9651","98.1","215.08","470","60.0","15"
"04/02/12 11:36:17","36.9721","95.5","215.75","457","59.96","15"
"04/02/12 11:41:18","36.9802","131.9","216.34","613","60.0","15"
"04/02/12 11:46:17","36.9887","83.6","215.08","406","60.0","15"
"04/02/12 11:51:17","36.9965","92.7","215.6","447","60.0","14"
"04/02/12 11:56:18","37.0034","78.7","215.6","388","60.0","14"
"04/02/12 12:01:18","37.0089","69.4","215.27","347","60.03","13"
"04/02/12 12:06:17","37.016","118.0","216.06","552","60.0","13"
"04/02/12 12:11:17","37.0278","166.8","216.68","755","60.0","15"
"04/02/12 12:16:17","37.0385","117.0","216.23","551","60.0","15"
"04/02/12 12:21:17","37.0491","153.5","216.35","703","60.0","16"
"04/02/12 12:26:18","37.0619","172.0","217.39","778","60.0","17"
"04/02/12 12:31:17","37.0744","167.7","217.32","764","60.0","17"
"04/02/12 12:36:17","37.0848","144.0","217.69","661","60.0","17"
"04/02/12 12:41:18","37.0935","118.0","216.31","555","60.0","16"
"04/02/12 12:46:17","37.1026","112.0","216.07","527","60.0","15"
"04/02/12 12:51:18","37.1111","107.4","215.61","511","60.0","15"
"04/02/12 12:56:16","37.1179","87.0","215.04","423","60.03","15"
"04/02/12 13:01:17","37.1301","187.6","218.0","847","60.0","16"
"04/02/12 13:06:17","37.1447","183.5","218.15","830","60.03","17"
"04/02/12 13:11:17","37.1588","177.5","217.69","800","60.03","18"
"04/02/12 13:16:18","37.1724","172.0","217.03","782","60.0","18"
"04/02/12 13:21:18","37.1858","170.2","217.25","772","60.0","18"
"04/02/12 13:26:16","37.1988","168.0","217.94","758","60.0","18"
"04/02/12 13:31:18","37.2119","166.6","218.53","755","60.0","18"
"04/02/12 13:36:18","37.2247","164.0","218.24","746","60.0","18"
"04/02/12 13:41:17","37.2374","162.8","217.48","742","60.0","19"
"04/02/12 13:46:18","37.2501","162.7","217.12","744","60.03","19"
"04/02/12 13:51:16","37.2627","161.5","217.15","740","60.03","19"
"04/02/12 13:56:17","37.2752","159.2","218.13","723","60.0","19"
"04/02/12 14:01:18","37.2875","155.2","218.14","708","60.03","19"
"04/02/12 14:06:17","37.2995","154.7","218.12","704","60.0","19"
"04/02/12 14:11:18","37.3116","154.4","218.04","703","60.03","18"
"04/02/12 14:16:18","37.3234","152.1","218.39","694","60.03","18"
"04/02/12 14:21:16","37.3351","149.6","218.71","678","60.03","18"
"04/02/12 14:26:17","37.3467","148.6","218.41","680","60.03","18"
"04/02/12 14:31:17","37.3582","147.3","219.09","671","60.03","18"
"04/02/12 14:36:18","37.3695","145.4","218.17","664","60.0","18"
"04/02/12 14:41:18","37.3808","142.8","218.22","657","60.0","18"
"04/02/12 14:46:18","37.3919","141.0","218.85","645","60.0","17"
"04/02/12 14:51:18","37.4028","138.6","218.54","638","60.0","17"
"04/02/12 14:56:18","37.4134","136.4","218.05","629","60.03","17"
"04/02/12 15:01:18","37.424","134.8","217.46","623","60.0","17"
"04/02/12 15:06:18","37.4345","133.9","216.55","618","60.03","17"
"04/02/12 15:11:17","37.4449","133.0","216.88","615","60.03","17"
"04/02/12 15:16:18","37.4552","132.6","216.7","619","60.0","17"
"04/02/12 15:21:18","37.4655","129.8","216.4","605","60.0","17"
"04/02/12 15:26:18","37.4756","130.2","216.89","606","60.0","17"
"04/02/12 15:31:17","37.4857","133.6","217.68","612","60.03","17"
"04/02/12 15:36:18","37.4939","73.3","215.59","364","60.0","16"
"04/02/12 15:41:17","37.4997","68.9","215.33","347","60.0","15"
"04/02/12 15:46:17","37.5075","113.0","215.77","532","60.0","15"
"04/02/12 15:51:18","37.5141","47.7","214.05","118","60.03","15"
"04/02/12 15:56:18","37.5207","92.9","215.63","447","60.0","15"
"04/02/12 16:01:17","37.529","96.9","217.3","461","60.03","15"
"04/02/12 16:06:18","37.5356","76.6","215.99","376","60.03","15"
"04/02/12 16:11:18","37.5413","50.5","214.78","358","60.0","15"
"04/02/12 16:16:17","37.5469","46.6","215.37","418","60.0","15"
"04/02/12 16:21:17","37.5515","102.3","216.27","489","60.03","14"
"04/02/12 16:26:18","37.5571","62.4","215.16","384","60.07","14"
"04/02/12 16:31:17","37.5611","55.1","214.5","90","60.03","13"
"04/02/12 16:36:17","37.5662","99.0","215.49","474","60.0","13"
"04/02/12 16:41:18","37.572","50.4","214.91","404","60.0","13"
"04/02/12 16:46:18","37.5776","42.0","215.19","345","60.03","13"
"04/02/12 16:51:17","37.5823","84.9","215.49","415","60.03","13"
"04/02/12 16:56:18","37.5884","70.4","215.32","351","60.03","13"
"04/02/12 17:01:17","37.5931","56.7","214.66","333","60.07","13"
"04/02/12 17:06:17","37.597","48.5","214.72","372","60.03","13"
"04/02/12 17:11:18","37.6009","56.7","214.55","136","60.03","13"
"04/02/12 17:16:16","37.6044","38.1","214.44","116","60.0","13"
"04/02/12 17:21:18","37.6078","35.6","214.99","259","60.03","13"
"04/02/12 17:26:17","37.6108","30.9","215.15","231","60.03","13"
"04/02/12 17:31:17","37.6134","27.0","214.49","198","60.0","13"
"04/02/12 17:36:17","37.6156","29.4","214.33","36","60.03","12"
"04/02/12 17:41:17","37.6177","25.9","214.0","20","60.03","12"
"04/02/12 17:46:18","37.6194","27.2","214.15","135","60.0","12"
"04/02/12 17:51:18","37.6208","12.3","213.78","5","60.03","11"
"04/02/12 17:56:17","37.6218","8.4","214.31","204","60.07","11"
"04/02/12 18:01:17","37.6224","11.4","213.66","0","60.03","11"
"04/02/12 18:06:17","37.6229","0.0","213.41","0","60.03","11"
"04/02/12 18:11:17","37.6233","12.9","213.33","25","60.03","10"
"04/02/12 18:16:17","37.6235","0.0","213.62","0","60.03","10"
"04/02/12 18:21:17","37.6238","0.0","213.34","0","60.03","10"
"04/02/12 18:26:18","37.624","0.0","213.3","0","60.03","9"
"04/02/12 18:31:17","37.6242","0.0","212.58","0","60.0","9"
"04/03/12 07:31:17","37.6254","0.0","213.57","145","60.03","7"
"04/03/12 08:21:18","37.6259","0.0","213.3","0","60.03","7"
"04/03/12 08:26:17","37.626","12.9","213.66","9","60.03","7"
"04/03/12 08:31:18","37.6266","10.6","213.93","23","60.03","7"
"04/03/12 08:36:19","37.627","0.0","213.54","0","60.0","8"
"04/03/12 08:41:17","37.6274","0.0","212.76","0","60.03","8"
"04/03/12 08:46:17","37.6279","14.2","213.59","11","60.0","8"
"04/03/12 08:51:18","37.6285","0.0","213.82","0","60.03","8"
"04/03/12 08:56:18","37.6291","1.0","212.94","0","60.0","8"
"04/03/12 09:01:17","37.63","13.8","213.42","1","60.0","8"
"04/03/12 09:06:18","37.6306","12.6","213.32","31","60.03","8"
"04/03/12 09:11:17","37.6313","14.5","213.12","40","60.03","8"
"04/03/12 09:16:18","37.6322","15.7","213.27","31","60.03","9"
"04/03/12 09:21:18","37.6332","7.0","213.56","188","60.0","9"
"04/03/12 09:26:19","37.634","4.5","213.81","189","60.0","9"
"04/03/12 09:31:19","37.6351","17.6","213.81","10","60.03","9"
"04/03/12 09:36:17","37.6364","14.4","213.44","120","60.03","9"
"04/03/12 09:41:18","37.6376","14.8","213.18","0","60.03","9"
"04/03/12 09:46:18","37.6384","17.1","213.56","32","60.0","9"
"04/03/12 09:51:18","37.6393","13.8","213.59","0","60.0","9"
"04/03/12 09:56:19","37.6404","15.4","213.63","128","60.03","9"
"04/03/12 10:01:19","37.6418","10.6","213.24","12","60.03","9"
"04/03/12 10:06:17","37.6438","33.1","213.91","156","60.03","9"
"04/03/12 10:11:17","37.6469","34.4","214.1","278","60.03","10"
"04/03/12 10:16:18","37.649","10.5","212.99","11","60.03","10"
"04/03/12 10:21:18","37.6504","17.7","213.2","79","60.03","10"
"04/03/12 10:26:19","37.652","16.4","213.61","89","60.0","10"
"04/03/12 10:31:17","37.6539","27.2","212.79","75","60.03","10"
"04/03/12 10:36:18","37.656","46.1","214.37","375","60.03","10"
"04/03/12 10:41:18","37.6599","48.9","214.2","231","60.0","10"
"04/03/12 10:46:18","37.6637","59.5","214.06","338","60.0","11"
"04/03/12 10:51:18","37.6671","44.9","214.71","418","60.0","11"
"04/03/12 10:56:17","37.6709","54.2","214.77","130","60.03","11"
"04/03/12 11:01:18","37.6748","42.2","215.64","377","60.0","11"
"04/03/12 11:06:17","37.6787","45.5","215.49","153","60.0","11"
"04/03/12 11:11:17","37.6827","61.3","215.97","353","60.03","12"
"04/03/12 11:16:18","37.6872","87.0","216.08","419","60.03","12"
"04/03/12 11:21:19","37.6964","86.0","216.17","420","60.07","13"
"04/03/12 11:26:18","37.7041","105.6","216.58","501","60.03","13"
"04/03/12 11:31:18","37.7141","111.5","216.25","529","60.0","14"
"04/03/12 11:36:18","37.7251","156.4","217.36","718","60.03","15"
"04/03/12 11:41:17","37.7364","109.4","214.88","516","60.0","15"
"04/03/12 11:46:18","37.7451","122.5","217.19","572","60.0","15"
"04/03/12 11:51:17","37.7553","86.0","216.02","419","60.03","15"
"04/03/12 11:56:18","37.7655","111.3","216.77","528","60.03","15"
"04/03/12 12:01:19","37.7737","97.2","216.65","463","60.0","15"
"04/03/12 12:06:17","37.7818","77.8","216.01","383","60.0","15"
"04/03/12 12:11:18","37.7883","114.2","217.05","539","60.03","15"
"04/03/12 12:16:18","37.7977","98.7","216.49","472","60.03","15"
"04/03/12 12:21:18","37.8056","87.5","215.49","421","60.0","15"
"04/03/12 12:26:18","37.8141","104.0","216.52","493","60.03","16"
"04/03/12 12:31:18","37.8211","197.1","217.93","886","60.03","15"
"04/03/12 12:36:18","37.8293","174.4","217.73","790","60.03","15"
"04/03/12 12:41:19","37.8404","196.8","217.83","881","60.0","17"
"04/03/12 12:46:18","37.8527","126.1","216.38","589","60.03","17"
"04/03/12 12:51:18","37.865","75.4","215.69","375","60.03","18"
"04/03/12 12:56:18","37.8775","178.9","217.92","812","60.0","18"
"04/03/12 13:01:19","37.891","175.5","218.09","795","60.0","18"
"04/03/12 13:06:17","37.9043","180.2","218.17","814","60.03","18"
"04/03/12 13:11:18","37.9179","174.4","218.58","786","60.0","19"
"04/03/12 13:16:17","37.9312","168.8","218.5","767","60.03","19"
"04/03/12 13:21:18","37.9444","168.1","218.56","762","60.0","19"
"04/03/12 13:26:18","37.9575","167.8","217.72","766","60.03","20"
"04/03/12 13:31:18","37.9702","168.0","218.63","763","60.0","19"
"04/03/12 13:36:17","37.9832","166.8","219.26","752","60.0","19"
"04/03/12 13:41:17","37.9962","166.1","218.98","750","60.0","19"
"04/03/12 13:46:19","38.0091","164.1","219.22","740","60.0","19"
"04/03/12 13:51:17","38.0218","162.0","219.95","733","60.0","20"
"04/03/12 13:56:17","38.0344","160.2","218.63","729","60.0","20"
"04/03/12 14:01:19","38.047","159.4","217.45","727","60.03","20"
"04/03/12 14:06:17","38.0592","157.1","218.23","714","60.0","21"
"04/03/12 14:11:19","38.0715","157.4","218.5","715","60.03","20"
"04/03/12 14:16:17","38.0836","156.5","218.26","709","59.96","20"
"04/03/12 14:21:19","38.0958","154.2","218.17","705","60.03","20"
"04/03/12 14:26:17","38.1076","151.8","219.14","692","60.03","20"
"04/03/12 14:31:18","38.1194","150.3","218.3","683","60.0","20"
"04/03/12 14:36:18","38.1309","146.6","218.06","671","60.0","20"
"04/03/12 14:41:17","38.1423","143.5","217.94","661","60.0","21"
"04/03/12 14:46:18","38.1534","142.8","217.92","658","60.03","21"
"04/03/12 14:51:18","38.1646","141.5","217.99","650","60.03","20"
"04/03/12 14:56:17","38.1755","140.0","218.44","642","60.03","20"
"04/03/12 15:01:18","38.1863","137.1","218.72","629","60.03","20"
"04/03/12 15:06:18","38.197","134.3","218.84","617","60.03","20"
"04/03/12 15:11:19","38.2074","132.5","218.91","608","60.0","20"
"04/03/12 15:16:17","38.2176","130.3","218.74","604","60.03","20"
"04/03/12 15:21:17","38.2276","127.7","218.75","590","60.03","20"
"04/03/12 15:26:18","38.2375","124.8","217.86","580","60.0","20"
"04/03/12 15:31:19","38.2472","122.7","217.72","571","60.03","19"
"04/03/12 15:36:18","38.2566","120.0","217.16","561","60.03","19"
"04/03/12 15:41:19","38.2659","116.8","217.23","545","60.0","19"
"04/03/12 15:46:18","38.2748","113.7","217.34","533","60.0","19"
"04/03/12 15:51:18","38.2836","110.8","216.05","523","60.0","19"
"04/03/12 15:56:18","38.2921","107.3","216.21","508","60.03","19"
"04/03/12 16:01:19","38.3003","104.5","217.21","496","60.03","19"
"04/03/12 16:06:19","38.3083","100.9","217.46","479","60.03","19"
"04/03/12 16:11:18","38.316","98.6","217.26","466","60.03","18"
"04/03/12 16:16:17","38.3235","94.9","217.24","453","60.03","18"
"04/03/12 16:21:17","38.3307","91.0","216.31","440","60.03","18"
"04/03/12 16:26:18","38.3376","87.5","216.12","421","60.03","18"
"04/03/12 16:31:18","38.3443","83.8","215.85","409","60.03","18"
"04/03/12 16:36:19","38.3507","80.1","216.26","393","60.03","18"
"04/03/12 16:41:17","38.3568","76.5","215.56","377","60.03","17"
"04/03/12 16:46:18","38.3626","72.6","215.78","359","60.0","17"
"04/03/12 16:51:19","38.3681","68.7","215.91","342","60.0","17"
"04/03/12 16:56:18","38.3733","64.7","215.28","327","60.07","17"
"04/03/12 17:01:17","38.378","65.0","215.31","324","60.07","17"
"04/03/12 17:06:18","38.3819","53.1","214.58","171","60.07","17"
"04/03/12 17:11:19","38.3858","43.6","214.81","258","60.03","17"
"04/03/12 17:16:17","38.3895","44.6","215.29","291","60.0","17"
"04/03/12 17:21:18","38.393","37.0","214.79","159","60.0","17"
"04/03/12 17:26:17","38.396","33.1","215.54","208","60.03","17"
"04/03/12 17:31:19","38.3988","28.4","214.75","264","60.03","17"
"04/03/12 17:36:17","38.4012","32.0","214.98","246","60.03","17"
"04/03/12 17:41:18","38.4033","32.3","215.35","147","60.07","16"
"04/03/12 17:46:18","38.405","14.1","214.36","158","60.03","16"
"04/03/12 17:51:18","38.4064","13.1","214.54","21","60.03","16"
"04/03/12 17:56:19","38.4074","15.3","214.0","1","60.03","15"
"04/03/12 18:01:17","38.4083","6.9","214.3","0","60.03","15"
"04/03/12 18:06:18","38.4088","13.9","214.05","0","60.03","15"
"04/03/12 18:11:18","38.4093","0.0","214.1","0","60.03","15"
"04/03/12 18:16:19","38.4095","10.9","214.36","1","60.0","15"
"04/03/12 18:21:17","38.4098","0.0","213.71","0","60.03","15"
"04/03/12 18:26:17","38.41","0.0","213.36","0","60.03","14"
"04/03/12 18:41:18","38.4104","0.0","213.92","0","60.03","13"
"04/04/12 07:01:17","38.4111","12.9","213.6","106","60.0","6"
"04/04/12 07:06:19","38.4117","7.2","213.63","0","60.03","6"
"04/04/12 07:11:17","38.4125","15.8","213.56","143","60.0","7"
"04/04/12 07:16:18","38.4135","22.8","213.53","264","60.0","7"
"04/04/12 07:21:19","38.4149","27.1","213.79","71","60.0","8"
"04/04/12 07:26:18","38.4166","21.1","213.62","21","60.03","8"
"04/04/12 07:31:18","38.4183","29.6","213.85","91","60.03","8"
"04/04/12 07:36:18","38.4198","26.3","213.91","96","60.0","9"
"04/04/12 07:41:18","38.4218","38.0","212.82","157","60.03","9"
"04/04/12 07:46:18","38.4247","34.8","212.37","317","60.0","10"
"04/04/12 07:51:19","38.4281","49.9","214.14","372","60.0","10"
"04/04/12 07:56:19","38.4317","47.1","214.5","151","60.03","11"
"04/04/12 08:01:18","38.4356","48.6","215.61","348","60.03","11"
"04/04/12 08:06:19","38.4394","60.9","215.16","279","60.0","11"
"04/04/12 08:11:18","38.4433","57.6","215.29","122","60.03","11"
"04/04/12 08:16:19","38.4472","57.5","215.59","145","60.03","12"
"04/04/12 08:21:19","38.4512","57.5","215.74","359","60.03","12"
"04/04/12 08:26:19","38.4555","57.2","215.34","383","60.03","12"
"04/04/12 08:31:19","38.4599","47.2","215.99","424","60.0","12"
"04/04/12 08:36:18","38.4651","82.1","215.12","404","60.03","13"
"04/04/12 08:41:18","38.4716","86.0","215.52","420","60.03","13"
"04/04/12 08:46:19","38.4785","89.9","215.97","436","60.0","13"
"04/04/12 08:51:19","38.4856","93.4","215.65","450","60.03","13"
"04/04/12 08:56:18","38.493","96.3","216.67","462","60.0","13"
"04/04/12 09:01:18","38.5006","99.6","217.09","475","60.0","14"
"04/04/12 09:06:17","38.5085","103.4","216.43","494","60.03","14"
"04/04/12 09:11:19","38.5167","106.7","216.54","501","60.0","15"
"04/04/12 09:16:19","38.5251","109.4","216.38","517","60.0","15"
"04/04/12 09:21:18","38.5338","112.2","216.47","528","60.03","15"
"04/04/12 09:26:19","38.5426","115.9","216.64","540","60.0","15"
"04/04/12 09:31:19","38.5517","118.4","215.96","557","60.07","16"
"04/04/12 09:36:18","38.5611","121.8","216.01","568","60.0","16"
"04/04/12 09:41:18","38.5706","123.8","216.35","580","60.0","17"
"04/04/12 09:46:19","38.5804","127.2","216.46","592","60.03","17"
"04/04/12 09:51:19","38.5905","129.7","217.57","601","60.07","17"
"04/04/12 09:56:20","38.6007","132.7","217.6","616","60.03","17"
"04/04/12 10:01:20","38.6112","135.0","217.31","624","60.0","17"
"04/04/12 10:06:21","38.6218","136.8","217.98","630","60.03","17"
"04/04/12 10:11:20","38.6325","138.6","218.05","638","60.03","18"
"04/04/12 10:16:21","38.6434","140.8","217.4","647","60.03","18"
"04/04/12 10:21:20","38.6544","142.5","218.08","649","60.0","18"
"04/04/12 10:26:21","38.6656","145.1","218.41","666","60.07","18"
"04/04/12 10:31:20","38.6769","146.8","218.26","670","60.0","18"
"04/04/12 10:36:21","38.6885","150.1","218.1","685","60.0","18"
"04/04/12 10:41:21","38.7003","151.5","218.55","689","60.03","18"
"04/04/12 10:46:20","38.7121","153.1","218.48","697","60.07","18"
"04/04/12 10:51:20","38.724","153.5","219.3","694","60.0","19"
"04/04/12 10:56:20","38.7361","155.7","218.74","708","60.03","18"
"04/04/12 11:01:20","38.7483","157.1","218.85","713","60.0","19"
"04/04/12 11:06:21","38.7607","158.7","219.1","717","60.03","19"
"04/04/12 11:11:21","38.7731","159.6","218.32","727","60.03","19"
"04/04/12 11:16:20","38.7855","161.3","219.23","732","60.0","19"
"04/04/12 11:21:20","38.7981","160.5","218.95","730","60.03","19"
"04/04/12 11:26:21","38.8106","161.0","218.93","732","60.0","20"
"04/04/12 11:31:21","38.8233","162.6","218.78","736","60.0","20"
"04/04/12 11:36:20","38.8359","164.1","218.88","744","60.0","20"
"04/04/12 11:41:21","38.8489","165.6","218.7","747","60.0","20"
"04/04/12 11:46:20","38.8618","167.2","217.96","760","60.03","20"
"04/04/12 11:51:20","38.8748","166.6","216.93","761","60.0","20"
"04/04/12 11:56:20","38.8877","167.3","218.36","758","60.0","21"
"04/04/12 12:01:21","38.9008","167.1","219.39","756","60.0","21"
"04/04/12 12:06:20","38.9139","169.1","218.39","763","60.0","21"
"04/04/12 12:11:20","38.9271","168.3","218.81","762","60.03","21"
"04/04/12 12:16:21","38.9402","168.3","218.26","762","60.0","21"
"04/04/12 12:21:20","38.9534","169.8","218.06","772","60.0","21"
"04/04/12 12:26:21","38.9667","170.0","218.3","774","60.03","21"
"04/04/12 12:31:20","38.9798","170.9","218.55","769","60.0","21"
"04/04/12 12:36:21","38.993","169.2","218.58","765","60.0","22"
"04/04/12 12:41:21","39.0063","169.1","218.17","769","60.03","21"
"04/04/12 12:46:21","39.0194","167.5","218.43","761","60.03","22"
"04/04/12 12:51:20","39.0325","167.4","217.93","761","60.03","22"
"04/04/12 12:56:20","39.0456","166.6","217.94","755","60.07","22"
"04/04/12 13:01:21","39.0587","168.2","218.8","761","60.03","22"
"04/04/12 13:06:20","39.0717","168.5","219.23","760","60.0","22"
"04/04/12 13:11:21","39.0847","167.5","218.88","755","60.03","22"
"04/04/12 13:16:21","39.0977","167.2","218.94","754","60.03","22"
"04/04/12 13:21:21","39.1107","165.8","218.89","750","60.03","22"
"04/04/12 13:26:20","39.1235","164.7","219.41","740","60.03","22"
"04/04/12 13:31:21","39.1363","163.4","219.29","740","60.0","22"
"04/04/12 13:36:20","39.149","162.8","219.33","738","60.03","22"
"04/04/12 13:41:20","39.1617","163.0","218.56","740","60.0","22"
"04/04/12 13:46:21","39.1743","160.7","219.78","726","60.03","22"
"04/04/12 13:51:20","39.1868","159.7","219.51","722","60.03","22"
"04/04/12 13:56:21","39.1992","159.5","219.1","716","60.03","22"
"04/04/12 14:01:21","39.2116","157.0","218.7","714","60.03","22"
"04/04/12 14:06:21","39.2238","156.2","218.61","711","60.0","22"
"04/04/12 14:11:20","39.236","155.3","217.75","709","60.0","22"
"04/04/12 14:16:21","39.2481","154.7","218.39","703","60.0","22"
"04/04/12 14:21:20","39.26","151.3","218.07","689","60.03","22"
"04/04/12 14:26:21","39.2718","150.7","218.28","689","60.0","22"
"04/04/12 14:31:20","39.2835","149.4","218.09","681","60.03","21"
"04/04/12 14:36:21","39.2951","147.8","218.59","678","60.03","21"
"04/04/12 14:41:21","39.3065","144.6","218.46","661","60.0","21"
"04/04/12 14:46:20","39.3176","141.9","218.22","648","60.03","21"
"04/04/12 14:51:20","39.3287","142.3","217.85","651","60.03","21"
"04/04/12 14:56:21","39.3397","140.1","218.1","643","60.03","20"
"04/04/12 15:01:21","39.3505","137.8","218.49","636","60.0","20"
"04/04/12 15:06:21","39.3612","135.8","218.4","623","60.03","20"
"04/04/12 15:11:20","39.3716","132.2","218.28","610","60.0","20"
"04/04/12 15:16:20","39.3818","128.9","217.72","599","60.03","20"
"04/04/12 15:21:20","39.3918","127.7","217.84","591","60.0","20"
"04/04/12 15:26:20","39.4016","124.3","217.93","573","60.0","20"
"04/04/12 15:31:21","39.4111","120.8","217.82","565","60.03","20"
"04/04/12 15:36:21","39.4204","118.6","217.47","553","60.03","20"
"04/04/12 15:41:21","39.4296","116.5","216.7","548","60.03","20"
"04/04/12 15:46:21","39.4386","113.6","216.37","532","59.96","20"
"04/04/12 15:51:21","39.4473","110.5","216.03","520","60.0","19"
"04/04/12 15:56:20","39.4557","106.7","217.03","502","60.03","19"
"04/04/12 16:01:20","39.464","103.8","216.26","489","60.07","19"
"04/04/12 16:06:20","39.4719","101.4","216.14","484","60.03","19"
"04/04/12 16:11:20","39.4796","96.8","216.68","465","60.0","19"
"04/04/12 16:16:20","39.487","94.9","216.52","451","60.0","18"
"04/04/12 16:21:20","39.4943","91.2","215.87","440","60.03","18"
"04/04/12 16:26:21","39.5013","88.2","216.51","427","60.03","18"
"04/04/12 16:31:20","39.508","84.1","215.36","411","60.03","18"
"04/04/12 16:36:20","39.5144","80.4","215.66","395","60.03","17"
"04/04/12 16:41:21","39.5206","77.2","215.63","380","60.0","17"
"04/04/12 16:46:20","39.5264","73.0","215.89","364","60.0","17"
"04/04/12 16:51:21","39.5319","69.3","215.57","344","60.0","16"
"04/04/12 16:56:21","39.5371","64.9","215.25","326","60.03","16"
"04/04/12 17:01:20","39.5419","46.0","215.56","75","60.03","15"
"04/04/12 17:06:20","39.5458","43.8","214.88","357","60.03","15"
"04/04/12 17:11:21","39.5497","56.0","215.02","129","60.03","15"
"04/04/12 17:16:20","39.5535","52.1","215.08","359","60.03","15"
"04/04/12 17:21:20","39.5569","36.0","214.94","127","60.03","15"
"04/04/12 17:26:20","39.56","33.7","214.6","118","60.07","15"
"04/04/12 17:31:20","39.5627","37.5","214.69","288","60.03","15"
"04/04/12 17:36:21","39.5651","30.8","215.07","172","60.03","14"
"04/04/12 17:41:21","39.5672","16.6","214.31","108","60.0","14"
"04/04/12 17:46:21","39.5689","27.2","214.96","78","60.03","14"
"04/04/12 17:51:20","39.5703","15.8","214.58","7","60.0","13"
"04/04/12 17:56:20","39.5713","4.4","214.6","232","60.03","13"
"04/04/12 18:01:21","39.5722","14.4","214.75","0","60.11","13"
"04/04/12 18:06:21","39.5728","12.6","213.76","78","60.03","13"
"04/04/12 18:11:22","39.5732","0.0","213.58","0","60.0","13"
"04/04/12 18:16:20","39.5734","0.0","214.22","0","60.03","13"
"04/04/12 18:21:21","39.5737","0.0","214.81","0","60.03","12"
"04/04/12 18:26:22","39.5739","7.2","214.06","0","60.03","12"
"04/04/12 18:41:20","39.5742","6.6","214.2","0","60.03","10"
"04/05/12 06:56:23","39.5746","14.5","212.78","7","60.03","3"
"04/05/12 07:01:22","39.575","14.1","213.52","10","60.03","3"
"04/05/12 07:06:20","39.5756","0.0","212.93","29","60.0","3"
"04/05/12 07:11:21","39.5765","10.4","213.19","141","60.03","4"
"04/05/12 07:16:20","39.5776","17.2","214.12","55","60.03","4"
"04/05/12 07:21:21","39.5791","27.7","213.95","180","60.03","5"
"04/05/12 07:26:21","39.5809","33.2","215.02","255","60.03","5"
"04/05/12 07:31:22","39.583","32.3","214.7","237","60.0","5"
"04/05/12 07:36:21","39.5854","30.4","214.76","102","60.03","6"
"04/05/12 07:41:21","39.5882","33.4","214.32","105","60.0","6"
"04/05/12 07:46:20","39.5914","46.5","214.94","362","60.03","6"
"04/05/12 07:51:20","39.5948","51.4","214.67","218","60.03","6"
"04/05/12 07:56:21","39.5986","42.2","214.04","321","60.03","6"
"04/05/12 08:01:21","39.6024","53.1","214.47","347","60.0","7"
"04/05/12 08:06:22","39.6063","42.3","214.35","396","60.03","7"
"04/05/12 08:11:22","39.6102","41.7","214.98","414","60.03","7"
"04/05/12 08:16:21","39.6141","41.8","215.71","354","60.0","8"
"04/05/12 08:21:21","39.6181","64.8","215.99","146","60.0","8"
"04/05/12 08:26:20","39.6224","58.7","214.87","374","60.0","8"
"04/05/12 08:31:21","39.6269","47.6","215.56","440","60.03","8"
"04/05/12 08:36:21","39.6327","84.5","215.58","415","60.03","8"
"04/05/12 08:41:21","39.6394","88.8","215.64","432","60.03","9"
"04/05/12 08:46:20","39.6465","92.9","216.0","444","60.0","9"
"04/05/12 08:51:21","39.6538","96.5","216.19","461","60.03","9"
"04/05/12 08:56:20","39.6615","99.9","216.66","477","60.0","9"
"04/05/12 09:01:20","39.6693","103.0","216.37","491","60.0","9"
"04/05/12 09:06:21","39.6775","106.3","217.27","503","60.07","10"
"04/05/12 09:11:22","39.686","109.5","216.87","517","60.03","10"
"04/05/12 09:16:22","39.6947","112.9","216.52","531","60.0","11"
"04/05/12 09:21:21","39.7035","115.9","216.75","539","60.03","11"
"04/05/12 09:26:22","39.7127","118.8","216.82","555","60.03","11"
"04/05/12 09:31:21","39.722","122.4","217.34","572","60.03","12"
"04/05/12 09:36:22","39.7317","125.1","217.88","579","60.03","12"
"04/05/12 09:41:22","39.7415","127.3","217.58","589","60.0","13"
"04/05/12 09:46:20","39.7515","128.9","217.47","597","59.96","13"
"04/05/12 09:51:21","39.7616","131.4","217.57","614","60.03","14"
"04/05/12 09:56:22","39.772","133.5","217.65","618","60.03","15"
"04/05/12 10:01:20","39.7824","135.4","217.22","630","60.0","15"
"04/05/12 10:06:21","39.7931","137.8","218.04","636","60.03","16"
"04/05/12 10:11:21","39.804","141.7","217.18","653","60.0","16"
"04/05/12 10:16:21","39.8151","143.2","217.57","656","60.0","17"
"04/05/12 10:21:21","39.8263","144.5","218.19","658","60.03","17"
"04/05/12 10:26:21","39.8377","147.0","218.59","670","60.03","17"
"04/05/12 10:31:22","39.8492","149.3","218.28","683","60.0","18"
"04/05/12 10:36:21","39.8608","148.5","218.41","679","60.0","18"
"04/05/12 10:41:21","39.8723","148.5","218.66","678","60.03","19"
"04/05/12 10:46:21","39.8841","151.4","218.24","692","60.03","20"
"04/05/12 10:51:22","39.8958","153.0","218.33","698","60.03","20"
"04/05/12 10:56:20","39.9079","155.0","219.23","707","60.03","20"
"04/05/12 11:01:21","39.9201","155.3","217.93","713","60.03","21"
"04/05/12 11:06:20","39.9322","156.1","218.04","712","60.03","22"
"04/05/12 11:11:21","39.9446","159.7","217.99","726","60.0","22"
"04/05/12 11:16:20","39.957","160.4","218.24","730","60.0","22"
"04/05/12 11:21:22","39.9695","160.0","217.96","729","60.03","22"
"04/05/12 11:26:21","39.982","162.5","218.26","740","60.03","22"
"04/05/12 11:31:22","39.9949","165.7","217.75","753","60.0","22"
"04/05/12 11:36:20","40.0077","164.6","217.39","748","60.0","22"
"04/05/12 11:41:20","40.0205","165.8","218.06","752","60.03","22"
"04/05/12 11:46:21","40.0334","164.5","217.67","751","60.0","22"
"04/05/12 11:51:22","40.0463","165.7","218.28","752","59.96","23"
"04/05/12 11:56:21","40.0592","166.9","218.62","755","60.03","23"
"04/05/12 12:01:22","40.0722","167.4","218.89","760","60.0","23"
"04/05/12 12:06:21","40.0852","166.9","218.5","755","60.07","24"
"04/05/12 12:11:21","40.0982","167.2","217.89","765","60.0","24"
"04/05/12 12:16:21","40.1113","166.9","218.02","760","60.03","24"
"04/05/12 12:21:21","40.1243","167.3","218.09","759","60.03","24"
"04/05/12 12:26:21","40.1372","165.7","218.0","754","60.03","25"
"04/05/12 12:31:21","40.1502","168.1","217.57","763","60.03","25"
"04/05/12 12:36:20","40.1634","170.7","218.63","773","60.03","24"
"04/05/12 12:41:22","40.1769","171.3","218.75","775","60.0","24"
"04/05/12 12:46:22","40.1903","176.3","218.64","797","60.03","24"
"04/05/12 12:51:22","40.2039","172.4","219.31","776","60.0","24"
"04/05/12 12:56:22","40.2172","170.1","219.15","765","60.0","25"
"04/05/12 13:01:21","40.2298","127.8","218.24","593","60.0","25"
"04/05/12 13:06:21","40.2403","196.3","219.04","883","60.03","24"
"04/05/12 13:11:21","40.252","169.6","218.56","766","60.0","24"
"04/05/12 13:16:21","40.2653","177.7","218.73","804","60.03","24"
"04/05/12 13:21:20","40.2764","158.1","219.3","716","60.0","23"
"04/05/12 13:26:21","40.2888","45.2","216.65","380","60.07","23"
"04/05/12 13:31:21","40.2994","172.6","218.86","779","60.03","23"
"04/05/12 13:36:20","40.3123","162.4","218.34","738","60.0","24"
"04/05/12 13:41:20","40.3247","167.3","218.44","755","60.03","24"
"04/05/12 13:46:22","40.3365","168.1","219.02","757","60.03","23"
"04/05/12 13:51:20","40.3491","161.3","218.41","737","60.03","23"
"04/05/12 13:56:20","40.3615","158.4","218.35","717","60.0","23"
"04/05/12 14:01:21","40.3738","156.6","218.45","710","60.0","24"
"04/05/12 14:06:20","40.386","155.2","218.55","708","60.03","24"
"04/05/12 14:11:20","40.398","153.6","218.17","698","60.0","24"
"04/05/12 14:16:22","40.4101","154.8","218.63","702","60.07","23"
"04/05/12 14:21:21","40.4219","151.1","218.96","686","60.03","23"
"04/05/12 14:26:21","40.4337","148.9","218.54","681","60.03","23"
"04/05/12 14:31:21","40.4452","146.6","219.26","668","60.0","24"
"04/05/12 14:36:21","40.4566","145.8","218.73","666","60.03","24"
"04/05/12 14:41:20","40.4678","142.0","218.99","652","60.0","24"
"04/05/12 14:46:21","40.4788","141.4","218.54","649","60.03","24"
"04/05/12 14:51:22","40.4897","140.8","217.94","645","60.03","23"
"04/05/12 14:56:20","40.5006","139.7","218.4","639","60.07","23"
"04/05/12 15:01:22","40.5114","137.5","218.48","633","60.0","22"
"04/05/12 15:06:22","40.5221","134.2","218.35","617","60.03","22"
"04/05/12 15:11:20","40.5323","131.2","217.94","606","60.03","22"
"04/05/12 15:16:22","40.5425","129.9","217.96","600","60.0","21"
"04/05/12 15:21:20","40.5525","126.5","218.3","588","60.03","21"
"04/05/12 15:26:21","40.5623","123.8","218.29","577","60.03","21"
"04/05/12 15:31:21","40.5717","120.2","218.56","557","60.0","22"
"04/05/12 15:36:22","40.5811","119.0","218.33","553","60.0","21"
"04/05/12 15:41:22","40.5902","116.8","217.87","545","60.03","20"
"04/05/12 15:46:20","40.5992","114.0","217.46","534","60.03","19"
"04/05/12 15:51:22","40.6079","110.9","217.04","522","60.03","19"
"04/05/12 15:56:21","40.6165","108.5","217.8","512","60.0","18"
"04/05/12 16:01:22","40.6247","104.3","217.47","494","60.07","18"
"04/05/12 16:06:20","40.6327","100.0","217.25","475","60.0","19"
"04/05/12 16:11:21","40.6403","97.3","217.31","460","60.0","19"
"04/05/12 16:16:22","40.6478","94.3","217.27","448","60.03","19"
"04/05/12 16:21:21","40.6549","90.7","217.28","435","60.03","18"
"04/05/12 16:26:20","40.6618","87.2","217.13","418","60.0","18"
