"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/05/12 16:31:21","40.6684","83.5","216.88","404","60.03","18"
"04/05/12 16:36:22","40.6748","79.9","216.59","389","60.07","18"
"04/05/12 16:41:22","40.6808","76.6","217.35","372","60.0","18"
"04/05/12 16:46:21","40.6866","73.0","216.49","359","60.03","17"
"04/05/12 16:51:21","40.692","69.2","216.0","346","60.03","17"
"04/05/12 16:56:22","40.6972","64.7","216.28","329","60.03","17"
"04/05/12 17:01:21","40.702","41.8","214.82","423","60.07","17"
"04/05/12 17:06:21","40.7058","43.8","215.97","378","60.03","16"
"04/05/12 17:11:21","40.7096","44.5","215.75","224","60.03","16"
"04/05/12 17:16:20","40.7134","53.3","216.0","95","60.03","15"
"04/05/12 17:21:21","40.7168","42.4","215.8","131","60.0","15"
"04/05/12 17:26:22","40.72","34.2","215.66","150","60.07","15"
"04/05/12 17:31:20","40.7227","37.1","214.52","167","60.03","14"
"04/05/12 17:36:21","40.7251","33.4","214.92","111","60.07","14"
"04/05/12 17:41:21","40.7271","12.3","214.18","61","60.03","14"
"04/05/12 17:46:22","40.7287","12.8","214.71","28","60.03","13"
"04/05/12 17:51:22","40.7302","25.9","214.44","275","60.07","13"
"04/05/12 17:56:21","40.7313","16.6","214.06","0","60.0","13"
"04/05/12 18:01:22","40.7322","3.0","213.86","0","60.07","12"
"04/05/12 18:06:22","40.7328","0.0","214.09","142","60.07","12"
"04/05/12 18:11:21","40.7332","0.0","213.82","0","60.07","11"
"04/05/12 18:16:22","40.7335","7.6","213.81","116","60.03","11"
"04/05/12 18:21:22","40.7338","0.0","213.42","0","60.03","11"
"04/05/12 18:26:20","40.734","10.6","213.88","5","60.03","10"
"04/06/12 06:51:21","40.7347","0.0","212.82","0","60.0","2"
"04/06/12 06:56:21","40.7352","13.1","213.62","136","60.03","2"
"04/06/12 07:01:21","40.7359","11.3","213.51","30","60.0","2"
"04/06/12 07:06:21","40.7369","18.0","213.74","55","60.03","3"
"04/06/12 07:11:21","40.7382","22.8","213.54","79","60.03","3"
"04/06/12 07:16:22","40.7399","31.6","213.35","62","60.0","4"
"04/06/12 07:21:22","40.7415","22.6","213.02","290","60.0","4"
"04/06/12 07:26:22","40.7435","26.6","213.21","192","60.03","5"
"04/06/12 07:31:22","40.746","37.4","213.3","282","60.0","6"
"04/06/12 07:36:21","40.7486","42.1","213.02","108","60.0","6"
"04/06/12 07:41:21","40.7516","36.0","212.96","276","60.03","7"
"04/06/12 07:46:22","40.755","46.9","212.62","108","60.0","7"
"04/06/12 07:51:22","40.7586","47.0","213.18","253","60.0","8"
"04/06/12 07:56:22","40.7626","58.0","213.82","103","60.03","9"
"04/06/12 08:01:23","40.7665","53.1","213.64","159","60.0","9"
"04/06/12 08:06:22","40.7704","50.4","213.98","363","60.07","9"
"04/06/12 08:11:22","40.7744","59.2","213.66","139","59.96","10"
"04/06/12 08:16:21","40.7783","54.3","214.17","213","60.0","11"
"04/06/12 08:21:21","40.7824","56.7","214.2","360","60.03","11"
"04/06/12 08:26:21","40.7868","57.6","215.12","118","60.03","12"
"04/06/12 08:31:21","40.7914","55.9","213.94","221","60.03","13"
"04/06/12 08:36:22","40.7972","83.6","215.83","406","60.0","13"
"04/06/12 08:41:21","40.8038","86.5","215.2","424","60.03","13"
"04/06/12 08:46:22","40.8107","90.1","215.47","438","60.03","14"
"04/06/12 08:51:22","40.8178","93.1","215.59","450","60.0","15"
"04/06/12 08:56:22","40.8252","96.4","216.52","460","60.0","16"
"04/06/12 09:01:21","40.8327","99.9","216.16","472","60.0","17"
"04/06/12 09:06:22","40.8406","103.0","216.98","485","60.03","17"
"04/06/12 09:11:21","40.8487","105.9","216.73","500","60.0","18"
"04/06/12 09:16:22","40.8571","109.0","216.6","513","60.0","18"
"04/06/12 09:21:21","40.8656","112.2","216.89","526","60.03","19"
"04/06/12 09:26:21","40.8745","115.2","217.41","542","60.03","19"
"04/06/12 09:31:23","40.8836","118.1","217.37","546","60.0","20"
"04/06/12 09:36:21","40.8928","120.9","217.35","566","60.0","20"
"04/06/12 09:41:23","40.9024","123.5","217.85","573","60.03","20"
"04/06/12 09:46:21","40.9121","125.9","217.87","584","60.03","20"
"04/06/12 09:51:22","40.9219","127.8","217.68","596","60.07","21"
"04/06/12 09:56:22","40.932","130.8","217.37","609","60.03","21"
"04/06/12 10:01:22","40.9423","132.9","217.77","613","60.0","22"
"04/06/12 10:06:21","40.9527","135.0","217.34","628","60.03","22"
"04/06/12 10:11:23","40.9633","136.7","217.61","630","60.03","22"
"04/06/12 10:16:22","40.9741","139.1","218.41","638","60.03","23"
"04/06/12 10:21:21","40.9849","140.0","218.01","648","60.03","23"
"04/06/12 10:26:22","40.996","142.0","217.8","656","60.03","24"
"04/06/12 10:31:23","41.0071","143.8","217.0","661","60.0","24"
"04/06/12 10:36:21","41.0184","145.2","217.22","669","60.03","25"
"04/06/12 10:41:21","41.0184","148.0","217.99","677","60.0","25"
"04/06/12 10:46:22","41.0301","150.4","218.2","684","60.03","25"
"04/06/12 10:51:22","41.0418","150.2","218.12","687","60.03","25"
"04/06/12 10:56:22","41.0537","152.1","218.9","691","60.03","25"
"04/06/12 11:01:21","41.0655","152.5","219.1","696","60.07","26"
"04/06/12 11:06:22","41.0776","155.4","218.71","702","60.0","26"
"04/06/12 11:11:21","41.0897","156.3","218.12","712","60.03","26"
"04/06/12 11:16:22","41.102","158.0","218.53","719","60.03","26"
"04/06/12 11:21:21","41.1143","159.4","219.03","723","60.03","26"
"04/06/12 11:26:21","41.1267","159.5","218.27","728","60.03","26"
"04/06/12 11:31:21","41.1391","160.5","218.76","729","60.03","27"
"04/06/12 11:36:21","41.1517","160.4","217.52","729","60.0","27"
"04/06/12 11:41:22","41.1642","161.1","218.16","737","60.03","27"
"04/06/12 11:46:22","41.1769","162.2","218.28","742","60.03","27"
"04/06/12 11:51:22","41.1895","161.8","217.32","736","60.0","28"
"04/06/12 11:56:21","41.202","162.0","217.85","737","60.03","28"
"04/06/12 12:01:23","41.2146","160.3","218.5","732","60.03","29"
"04/06/12 12:06:21","41.2272","162.1","219.26","731","60.0","30"
"04/06/12 12:11:22","41.2398","162.4","219.73","736","60.0","30"
"04/06/12 12:16:21","41.2525","161.9","219.29","733","60.03","31"
"04/06/12 12:21:22","41.2652","163.1","219.38","741","60.03","31"
"04/06/12 12:26:21","41.2778","163.0","218.35","740","60.0","31"
"04/06/12 12:31:21","41.2907","164.1","218.53","742","60.03","31"
"04/06/12 12:36:22","41.3034","162.5","219.23","734","60.03","31"
"04/06/12 12:41:22","41.316","162.4","219.34","734","60.0","31"
"04/06/12 12:46:22","41.3287","163.0","219.35","741","60.03","32"
"04/06/12 12:51:22","41.3413","163.3","219.15","739","60.03","32"
"04/06/12 12:56:22","41.354","161.5","220.21","731","60.03","32"
"04/06/12 13:01:22","41.3664","160.3","219.69","720","60.03","32"
"04/06/12 13:06:22","41.3789","159.6","219.23","722","60.0","33"
"04/06/12 13:11:21","41.3911","158.0","219.65","717","60.03","33"
"04/06/12 13:16:22","41.4035","158.5","219.5","715","60.0","33"
"04/06/12 13:21:22","41.4158","156.3","219.47","705","60.03","34"
"04/06/12 13:26:22","41.428","156.9","219.29","712","60.0","34"
"04/06/12 13:31:21","41.44","154.4","219.49","698","60.0","35"
"04/06/12 13:36:22","41.4521","154.7","220.0","700","60.07","35"
"04/06/12 13:41:21","41.4639","153.0","219.36","692","60.03","35"
"04/06/12 13:46:22","41.4759","152.7","219.84","695","60.03","35"
"04/06/12 13:51:21","41.4877","152.4","219.53","688","60.0","34"
"04/06/12 13:56:22","41.4998","153.7","218.86","699","60.03","33"
"04/06/12 14:01:22","41.5117","154.2","219.39","698","60.0","32"
"04/06/12 14:06:22","41.5237","152.5","219.48","691","60.03","31"
"04/06/12 14:11:21","41.5355","151.2","219.89","682","60.03","30"
"04/06/12 14:16:22","41.5472","148.7","219.82","675","60.03","30"
"04/06/12 14:21:22","41.5587","149.9","219.56","682","60.03","28"
"04/06/12 14:26:21","41.5703","147.3","219.77","666","60.0","28"
"04/06/12 14:31:22","41.5817","146.3","219.67","668","60.0","27"
"04/06/12 14:36:23","41.5931","143.7","219.01","657","60.03","27"
"04/06/12 14:41:23","41.6042","142.8","219.11","648","60.0","26"
"04/06/12 14:46:21","41.6152","141.7","219.13","644","60.0","25"
"04/06/12 14:51:22","41.6262","139.0","218.87","638","60.03","25"
"04/06/12 14:56:22","41.637","137.3","219.21","627","60.03","25"
"04/06/12 15:01:22","41.6475","134.9","218.82","620","60.0","25"
"04/06/12 15:06:23","41.658","132.9","218.19","613","60.0","24"
"04/06/12 15:11:22","41.6681","130.1","217.81","600","60.0","24"
"04/06/12 15:16:22","41.6782","127.1","217.37","592","60.03","24"
"04/06/12 15:21:21","41.688","123.9","217.23","576","60.0","24"
"04/06/12 15:26:23","41.6976","121.5","216.99","565","60.03","25"
"04/06/12 15:31:22","41.707","119.7","217.61","557","60.03","25"
"04/06/12 15:36:21","41.7162","117.5","217.03","552","60.0","24"
"04/06/12 15:41:22","41.7252","114.7","217.02","539","60.03","24"
"04/06/12 15:46:22","41.7341","112.3","216.25","528","60.03","24"
"04/06/12 15:51:22","41.7426","109.6","216.94","514","60.03","23"
"04/06/12 15:56:21","41.751","106.2","216.16","499","60.03","23"
"04/06/12 16:01:21","41.7592","103.6","216.94","491","60.0","23"
"04/06/12 16:06:23","41.7672","100.5","216.93","477","60.03","23"
"04/06/12 16:11:22","41.7749","97.3","216.25","464","60.03","22"
"04/06/12 16:16:22","41.7823","94.4","216.28","452","60.03","22"
"04/06/12 16:21:22","41.7895","90.8","215.78","436","60.0","22"
"04/06/12 16:26:21","41.7964","87.4","215.98","423","60.07","21"
"04/06/12 16:31:23","41.8031","84.4","215.82","407","60.0","20"
"04/06/12 16:36:21","41.8095","80.3","215.56","396","60.03","20"
"04/06/12 16:41:22","41.8156","77.1","215.94","376","60.0","19"
"04/06/12 16:46:22","41.8215","73.4","215.98","359","60.0","19"
"04/06/12 16:51:22","41.827","69.2","215.6","346","60.03","19"
"04/06/12 16:56:21","41.8322","65.0","215.99","329","60.03","18"
"04/06/12 17:01:22","41.837","54.7","215.53","103","60.0","18"
"04/06/12 17:06:21","41.8409","41.3","215.36","311","60.03","18"
"04/06/12 17:11:21","41.8448","55.9","215.15","84","60.03","17"
"04/06/12 17:16:22","41.8486","54.6","215.3","259","60.0","17"
"04/06/12 17:21:22","41.8521","37.3","215.0","138","60.03","17"
"04/06/12 17:26:23","41.8552","32.7","215.62","182","60.0","16"
"04/06/12 17:31:21","41.858","29.6","215.4","179","60.03","16"
"04/06/12 17:36:22","41.8605","25.6","216.02","97","60.03","15"
"04/06/12 17:41:22","41.8626","34.2","215.75","54","60.0","15"
"04/06/12 17:46:22","41.8644","15.6","215.04","115","60.0","15"
"04/06/12 17:51:23","41.8658","14.2","215.54","6","60.03","14"
"04/06/12 17:56:22","41.8669","8.6","214.64","260","60.07","14"
"04/06/12 18:01:22","41.8678","15.1","214.88","4","60.03","13"
"04/06/12 18:06:22","41.8684","0.6","214.3","229","60.0","13"
"04/06/12 18:11:23","41.8688","10.9","214.76","50","60.03","13"
"04/06/12 18:16:21","41.8691","10.2","214.37","46","60.03","12"
"04/06/12 18:21:22","41.8694","11.1","214.06","32","60.03","12"
"04/06/12 18:26:21","41.8696","0.0","213.77","0","60.03","11"
"04/07/12 06:51:22","41.8705","0.0","213.82","0","60.03","4"
"04/07/12 06:56:21","41.8709","14.2","213.57","5","60.03","5"
"04/07/12 07:01:22","41.8715","7.0","213.45","221","60.03","5"
"04/07/12 07:06:21","41.8723","13.6","213.15","18","60.03","6"
"04/07/12 07:11:22","41.8733","14.6","212.97","4","60.0","6"
"04/07/12 07:16:23","41.8745","11.4","213.98","38","60.0","6"
"04/07/12 07:21:22","41.876","29.4","214.05","167","60.03","7"
"04/07/12 07:26:22","41.8778","13.3","214.63","152","60.0","7"
"04/07/12 07:31:22","41.88","26.8","214.9","64","60.0","8"
"04/07/12 07:36:22","41.8824","30.5","214.48","135","60.03","9"
"04/07/12 07:41:23","41.8843","16.2","213.87","78","60.0","9"
"04/07/12 07:46:22","41.8854","22.1","213.56","253","60.0","9"
"04/07/12 07:51:22","41.887","29.2","214.56","30","60.0","9"
"04/07/12 07:56:21","41.8889","25.1","214.63","15","60.0","9"
"04/07/12 08:01:23","41.8918","61.6","215.33","352","60.03","9"
"04/07/12 08:06:22","41.8954","35.9","214.74","93","60.0","10"
"04/07/12 08:11:23","41.8993","39.5","214.72","239","60.03","11"
"04/07/12 08:16:22","41.9018","30.1","213.73","25","60.03","11"
"04/07/12 08:21:22","41.9048","50.9","213.95","420","60.0","11"
"04/07/12 08:26:23","41.9084","36.9","214.64","181","60.07","11"
"04/07/12 08:31:22","41.9125","82.2","215.82","397","60.03","12"
"04/07/12 08:36:23","41.9189","84.0","215.11","411","60.0","12"
"04/07/12 08:41:23","41.9254","85.8","215.65","418","60.03","13"
"04/07/12 08:46:22","41.9322","89.6","215.6","436","60.07","14"
"04/07/12 08:51:23","41.9393","93.1","215.6","448","60.0","15"
"04/07/12 08:56:22","41.9466","96.8","215.33","464","60.03","15"
"04/07/12 09:01:22","41.9543","100.0","216.42","475","59.96","16"
"04/07/12 09:06:22","41.9622","102.4","216.81","487","60.03","17"
"04/07/12 09:11:22","41.9703","105.0","217.08","498","60.0","17"
"04/07/12 09:16:23","41.9785","106.0","216.59","503","60.03","17"
"04/07/12 09:21:21","41.9869","111.0","216.8","522","60.03","18"
"04/07/12 09:26:22","41.9957","111.5","216.38","526","60.03","19"
"04/07/12 09:31:23","42.0043","117.3","217.01","549","60.0","19"
"04/07/12 09:36:22","42.0134","120.4","216.64","564","60.0","19"
"04/07/12 09:41:22","42.0228","124.9","216.82","584","60.03","20"
"04/07/12 09:46:23","42.0322","110.2","216.53","522","60.03","20"
"04/07/12 09:51:22","42.0412","131.4","216.99","607","60.03","20"
"04/07/12 09:56:21","42.0514","131.5","217.17","610","60.0","20"
"04/07/12 10:01:22","42.0612","129.9","218.03","601","60.03","20"
"04/07/12 10:06:22","42.0692","109.6","217.15","516","60.03","20"
"04/07/12 10:11:22","42.0795","139.4","216.98","645","60.03","21"
"04/07/12 10:16:22","42.0903","141.6","217.58","653","60.03","22"
"04/07/12 10:21:23","42.1013","140.6","217.29","645","60.03","22"
"04/07/12 10:26:23","42.1118","137.4","217.54","636","60.03","22"
"04/07/12 10:31:22","42.1224","141.2","217.66","648","60.03","23"
"04/07/12 10:36:22","42.134","150.2","217.64","685","60.0","23"
"04/07/12 10:41:23","42.1457","125.4","217.37","580","60.03","24"
"04/07/12 10:46:23","42.1569","146.5","217.07","671","60.0","24"
"04/07/12 10:51:22","42.1677","138.2","216.97","637","60.03","24"
"04/07/12 10:56:21","42.1786","141.7","216.68","655","60.0","24"
"04/07/12 11:01:22","42.1885","142.0","217.48","654","60.03","24"
"04/07/12 11:06:22","42.1979","113.5","217.03","536","60.03","24"
"04/07/12 11:11:23","42.2082","146.6","217.76","674","60.03","24"
"04/07/12 11:16:23","42.2199","160.3","217.82","731","60.03","25"
"04/07/12 11:21:22","42.2315","146.7","217.6","674","60.0","25"
"04/07/12 11:26:23","42.2437","160.6","218.32","731","60.03","25"
"04/07/12 11:31:21","42.2562","164.3","217.98","747","60.0","26"
"04/07/12 11:36:22","42.2688","158.0","218.02","724","60.03","26"
"04/07/12 11:41:22","42.2804","149.1","218.64","684","60.03","26"
"04/07/12 11:46:22","42.2895","91.1","217.13","436","60.03","26"
"04/07/12 11:51:23","42.297","88.8","216.48","428","60.0","25"
"04/07/12 11:56:22","42.3029","52.0","215.83","361","60.03","24"
"04/07/12 12:01:23","42.3069","74.1","215.9","192","60.03","23"
"04/07/12 12:06:22","42.3177","184.9","218.05","836","60.07","25"
"04/07/12 12:11:22","42.3306","158.0","217.95","720","60.03","25"
"04/07/12 12:16:22","42.3431","165.3","218.21","746","60.03","25"
"04/07/12 12:21:23","42.3562","171.7","218.52","775","60.03","26"
"04/07/12 12:26:23","42.3671","148.6","217.81","683","60.03","26"
"04/07/12 12:31:22","42.3796","166.2","218.54","754","60.03","27"
"04/07/12 12:36:22","42.3924","164.8","218.14","752","60.0","28"
"04/07/12 12:41:22","42.405","165.7","218.04","754","60.0","28"
"04/07/12 12:46:22","42.4173","145.5","217.55","667","60.03","27"
"04/07/12 12:51:22","42.4301","163.0","218.0","737","60.03","28"
"04/07/12 12:56:23","42.4429","134.1","218.26","620","60.03","28"
"04/07/12 13:01:22","42.4527","149.9","218.53","687","60.0","27"
"04/07/12 13:06:22","42.4625","171.3","218.63","772","60.03","27"
"04/07/12 13:11:23","42.4753","156.2","218.44","713","60.07","27"
"04/07/12 13:16:22","42.4866","152.9","218.36","697","60.0","27"
"04/07/12 13:21:21","42.4992","163.3","218.79","742","60.07","28"
"04/07/12 13:26:23","42.5118","159.4","218.82","723","60.0","28"
"04/07/12 13:31:23","42.5242","158.5","218.47","721","60.03","29"
"04/07/12 13:36:22","42.5366","160.0","218.62","726","60.0","29"
"04/07/12 13:41:23","42.5491","158.9","218.56","719","60.0","30"
"04/07/12 13:46:22","42.5611","160.9","219.01","731","60.03","30"
"04/07/12 13:51:23","42.5732","158.4","217.68","721","60.0","30"
"04/07/12 13:56:22","42.5854","157.8","218.31","722","60.03","30"
"04/07/12 14:01:22","42.5977","162.1","218.4","736","60.03","30"
"04/07/12 14:06:22","42.6067","136.0","217.24","627","60.0","29"
"04/07/12 14:11:23","42.6181","156.5","217.84","713","60.03","29"
"04/07/12 14:16:22","42.6302","153.3","218.41","699","60.03","29"
"04/07/12 14:21:23","42.6421","148.4","218.16","678","60.0","29"
"04/07/12 14:26:22","42.6534","144.3","218.73","656","60.03","29"
"04/07/12 14:31:23","42.6641","145.0","218.94","660","60.03","29"
"04/07/12 14:36:23","42.6755","145.9","218.88","662","60.03","29"
"04/07/12 14:41:22","42.6867","145.2","218.66","666","60.03","30"
"04/07/12 14:46:22","42.6976","143.5","218.48","655","60.03","29"
"04/07/12 14:51:23","42.7084","130.7","217.81","607","60.03","29"
"04/07/12 14:56:23","42.7187","133.6","217.68","619","60.03","29"
"04/07/12 15:01:23","42.7289","111.8","217.28","523","60.0","29"
"04/07/12 15:06:23","42.7365","73.3","216.36","360","60.03","28"
"04/07/12 15:11:22","42.7455","134.8","217.41","623","60.03","28"
"04/07/12 15:16:23","42.7557","127.9","216.74","595","60.03","28"
"04/07/12 15:21:23","42.7655","122.8","217.13","573","60.07","28"
"04/07/12 15:26:22","42.7749","118.9","217.56","554","60.03","28"
"04/07/12 15:31:22","42.7841","117.6","217.84","545","60.0","28"
"04/07/12 15:36:23","42.7932","114.3","217.18","532","60.03","28"
"04/07/12 15:41:23","42.802","108.1","217.45","510","60.0","28"
"04/07/12 15:46:23","42.8105","109.2","216.4","518","60.0","28"
"04/07/12 15:51:21","42.8187","101.5","216.76","482","60.0","28"
"04/07/12 15:56:22","42.8256","85.6","216.44","416","60.03","27"
"04/07/12 16:01:23","42.8325","102.1","216.76","485","60.03","27"
"04/07/12 16:06:22","42.8403","92.6","216.1","444","60.0","27"
"04/07/12 16:11:23","42.8467","78.1","216.07","382","60.03","26"
"04/07/12 16:16:22","42.8527","73.9","215.61","365","60.03","25"
"04/07/12 16:21:22","42.8575","68.1","215.91","235","60.0","25"
"04/07/12 16:26:22","42.8613","47.8","215.69","400","60.03","24"
"04/07/12 16:31:22","42.8653","64.2","215.42","348","60.0","24"
"04/07/12 16:36:23","42.869","47.1","214.53","312","60.03","23"
"04/07/12 16:41:23","42.8729","39.4","214.56","294","60.03","23"
"04/07/12 16:46:22","42.8759","36.4","214.14","150","60.03","22"
"04/07/12 16:51:23","42.8778","21.2","214.25","84","60.0","22"
"04/07/12 16:56:22","42.8797","31.1","214.34","121","60.03","21"
"04/07/12 17:01:21","42.8818","18.7","214.11","283","60.0","20"
"04/07/12 17:06:22","42.884","38.6","214.77","293","60.03","20"
"04/07/12 17:11:23","42.8862","13.0","213.34","177","60.03","20"
"04/07/12 17:16:23","42.8876","20.0","214.27","145","60.03","20"
"04/07/12 17:21:22","42.8896","27.0","214.55","125","60.0","20"
"04/07/12 17:26:22","42.8916","12.6","214.04","15","60.03","19"
"04/07/12 17:31:22","42.8931","20.6","214.4","26","60.07","19"
"04/07/12 17:36:23","42.8946","23.8","214.51","286","60.03","19"
"04/07/12 17:41:22","42.8961","13.4","214.45","83","60.03","19"
"04/07/12 17:46:22","42.8973","10.7","214.25","126","60.03","19"
"04/07/12 17:51:23","42.8982","8.3","213.99","0","60.03","18"
"04/07/12 17:56:22","42.8986","13.9","213.77","198","60.0","18"
"04/07/12 18:01:22","42.899","12.5","213.55","22","60.03","18"
"04/07/12 18:06:22","42.8993","14.1","214.52","0","60.03","18"
"04/07/12 18:11:23","42.8997","0.0","214.44","0","60.03","18"
"04/08/12 06:56:22","42.9005","3.1","213.81","0","60.03","7"
"04/08/12 07:01:23","42.9013","7.0","213.49","212","60.0","7"
"04/08/12 07:06:22","42.9024","12.6","213.13","14","60.03","7"
"04/08/12 07:11:22","42.9037","27.5","213.76","245","60.0","8"
"04/08/12 07:16:23","42.9054","30.2","213.96","290","60.03","8"
"04/08/12 07:21:23","42.907","20.5","214.3","27","60.03","8"
"04/08/12 07:26:23","42.9086","27.6","214.38","26","60.03","9"
"04/08/12 07:31:22","42.9101","11.1","214.34","15","60.03","9"
"04/08/12 07:36:23","42.9116","15.1","213.8","14","60.03","9"
"04/08/12 07:41:23","42.9131","31.3","213.75","31","60.0","9"
"04/08/12 07:46:23","42.9147","41.7","214.83","82","60.03","9"
"04/08/12 07:51:23","42.9174","32.7","214.6","305","60.03","9"
"04/08/12 07:56:22","42.9211","40.1","215.46","282","60.07","9"
"04/08/12 08:01:22","42.9248","34.9","214.05","120","60.0","9"
"04/08/12 08:06:24","42.9274","38.5","213.47","151","60.0","9"
"04/08/12 08:11:22","42.9295","21.4","212.55","236","60.0","9"
"04/08/12 08:16:22","42.9315","40.2","213.89","180","60.0","9"
"04/08/12 08:21:23","42.9348","41.0","214.59","252","60.0","9"
"04/08/12 08:26:22","42.9387","55.9","214.41","224","60.07","9"
"04/08/12 08:31:24","42.9426","54.9","214.32","105","60.0","10"
"04/08/12 08:36:22","42.9464","65.1","214.61","331","60.03","10"
"04/08/12 08:41:22","42.9503","42.9","214.56","299","60.03","10"
"04/08/12 08:46:23","42.9542","56.5","213.86","142","60.03","10"
"04/08/12 08:51:23","42.9589","90.2","215.64","436","60.03","11"
"04/08/12 08:56:24","42.9662","93.8","215.86","450","60.03","11"
"04/08/12 09:01:22","42.9733","88.4","216.2","427","60.03","11"
"04/08/12 09:06:24","42.9799","82.8","215.54","405","59.96","11"
"04/08/12 09:11:22","42.9859","79.1","216.11","385","60.03","11"
"04/08/12 09:16:24","42.9924","87.0","216.22","423","60.03","11"
"04/08/12 09:21:22","43.0002","110.9","216.58","521","60.03","11"
"04/08/12 09:26:23","43.0093","118.4","217.3","550","60.03","12"
"04/08/12 09:31:22","43.0186","123.0","217.42","575","60.03","12"
"04/08/12 09:36:22","43.0283","124.0","217.53","577","60.0","12"
"04/08/12 09:41:22","43.0378","122.0","216.94","571","60.03","13"
"04/08/12 09:46:23","43.0477","132.0","217.89","610","60.03","13"
"04/08/12 09:51:23","43.0581","132.9","217.91","615","60.03","13"
"04/08/12 09:56:24","43.0684","131.8","217.1","612","60.03","13"
"04/08/12 10:01:24","43.079","138.0","217.23","637","60.0","13"
"04/08/12 10:06:23","43.0899","140.0","217.12","645","60.0","13"
"04/08/12 10:11:24","43.1008","144.5","217.81","660","60.03","13"
"04/08/12 10:16:23","43.1121","146.0","217.94","668","60.03","13"
"04/08/12 10:21:24","43.1236","148.0","218.15","678","60.0","14"
"04/08/12 10:26:22","43.1352","151.6","217.52","694","60.03","13"
"04/08/12 10:31:22","43.1471","154.2","218.69","703","60.0","13"
"04/08/12 10:36:22","43.1591","155.5","217.81","709","60.03","13"
"04/08/12 10:41:23","43.1713","157.7","218.48","719","60.03","13"
"04/08/12 10:46:22","43.1837","161.6","218.28","735","60.03","13"
"04/08/12 10:51:22","43.1953","160.1","217.86","731","60.0","13"
"04/08/12 10:56:22","43.2078","161.2","218.05","736","60.03","13"
"04/08/12 11:01:23","43.2194","14.3","214.58","226","60.0","13"
"04/08/12 11:06:24","43.2318","174.4","218.19","792","60.07","14"
"04/08/12 11:11:24","43.2452","170.4","218.59","770","60.03","14"
"04/08/12 11:16:24","43.2585","175.6","218.22","796","60.03","15"
"04/08/12 11:21:23","43.2716","169.7","218.1","769","60.0","15"
"04/08/12 11:26:23","43.285","172.4","217.61","783","60.03","15"
"04/08/12 11:31:23","43.2984","171.6","217.66","773","60.0","15"
"04/08/12 11:36:24","43.3118","172.9","218.32","779","60.03","15"
"04/08/12 11:41:22","43.3252","173.4","217.93","786","60.03","15"
"04/08/12 11:46:23","43.3388","174.7","218.42","790","60.0","15"
"04/08/12 11:51:23","43.3523","174.1","218.19","790","60.03","15"
"04/08/12 11:56:23","43.3659","176.5","217.97","795","60.03","15"
"04/08/12 12:01:22","43.3796","175.2","218.01","791","60.03","15"
"04/08/12 12:06:24","43.3934","176.1","218.22","800","60.03","15"
"04/08/12 12:11:23","43.4071","176.7","217.69","807","60.03","15"
"04/08/12 12:16:24","43.4209","176.3","217.9","801","60.0","15"
"04/08/12 12:21:24","43.4347","177.6","217.8","806","60.03","15"
"04/08/12 12:26:23","43.4485","177.0","218.22","799","60.0","15"
"04/08/12 12:31:23","43.4622","177.0","218.32","800","60.03","15"
"04/08/12 12:36:23","43.476","176.9","218.89","800","60.07","15"
"04/08/12 12:41:24","43.4898","178.3","217.91","804","60.03","15"
"04/08/12 12:46:22","43.5036","176.2","218.13","795","60.03","15"
"04/08/12 12:51:22","43.5173","175.0","218.24","792","60.03","16"
"04/08/12 12:56:23","43.5311","175.8","218.46","796","60.03","15"
"04/08/12 13:01:23","43.5447","175.1","218.65","794","60.03","15"
"04/08/12 13:06:23","43.5584","175.6","218.94","790","60.03","15"
"04/08/12 13:11:23","43.572","174.1","217.67","790","60.0","16"
"04/08/12 13:16:22","43.5856","174.1","217.92","786","60.0","15"
"04/08/12 13:21:23","43.5991","172.9","218.09","779","60.0","15"
"04/08/12 13:26:24","43.6126","170.8","218.68","775","60.03","16"
"04/08/12 13:31:23","43.6259","170.6","218.24","774","60.07","16"
"04/08/12 13:36:23","43.6392","170.0","218.39","770","60.0","16"
"04/08/12 13:41:24","43.6524","169.4","218.52","763","60.07","16"
"04/08/12 13:46:23","43.6656","168.3","218.52","760","60.03","15"
"04/08/12 13:51:23","43.6785","166.2","218.9","748","60.03","16"
"04/08/12 13:56:23","43.6912","159.7","218.12","725","60.03","16"
"04/08/12 14:01:22","43.7039","163.5","218.1","745","60.07","16"
"04/08/12 14:06:23","43.7166","162.4","217.89","740","60.03","16"
"04/08/12 14:11:23","43.7292","160.7","218.26","733","60.0","16"
"04/08/12 14:16:23","43.7416","158.4","218.53","722","60.0","16"
"04/08/12 14:21:23","43.7539","157.3","218.79","713","60.0","16"
"04/08/12 14:26:23","43.7661","155.0","218.65","706","60.07","17"
"04/08/12 14:31:24","43.7781","153.8","218.43","702","60.07","17"
"04/08/12 14:36:24","43.7901","152.5","219.03","696","60.03","16"
"04/08/12 14:41:23","43.8018","150.3","218.27","686","60.07","17"
"04/08/12 14:46:24","43.8135","148.7","218.62","678","60.0","17"
"04/08/12 14:51:23","43.8249","147.5","218.15","674","60.03","17"
"04/08/12 14:56:24","43.8362","134.3","218.26","619","60.0","17"
"04/08/12 15:01:22","43.8463","142.3","218.16","649","60.03","16"
"04/08/12 15:06:22","43.8574","142.8","217.95","652","60.0","16"
"04/08/12 15:11:24","43.8685","141.1","217.33","649","60.0","16"
"04/08/12 15:16:23","43.8794","137.7","217.55","632","60.07","16"
"04/08/12 15:21:24","43.89","135.7","217.53","631","60.03","16"
"04/08/12 15:26:23","43.9005","132.4","218.19","610","60.03","16"
"04/08/12 15:31:22","43.9106","129.8","217.83","599","60.0","15"
"04/08/12 15:36:22","43.9206","125.8","218.16","586","60.03","16"
"04/08/12 15:41:22","43.9303","122.2","218.02","564","60.0","16"
"04/08/12 15:46:23","43.9397","117.7","217.74","547","60.03","16"
"04/08/12 15:51:23","43.9487","114.3","217.31","538","60.0","16"
"04/08/12 15:56:23","43.9574","111.2","217.08","522","60.07","16"
"04/08/12 16:01:23","43.9659","107.4","217.55","506","60.03","16"
"04/08/12 16:06:22","43.9742","104.4","218.07","494","60.03","15"
"04/08/12 16:11:23","43.9821","100.5","217.47","478","60.0","15"
"04/08/12 16:16:24","43.9899","97.0","217.63","463","60.0","15"
"04/08/12 16:21:22","43.9972","93.8","217.26","448","60.03","15"
"04/08/12 16:26:23","44.0044","89.9","215.95","437","60.03","15"
"04/08/12 16:31:23","44.0113","86.4","216.43","415","60.03","15"
"04/08/12 16:36:24","44.0178","82.5","216.23","403","60.03","15"
"04/08/12 16:41:24","44.0241","78.3","216.11","381","60.03","14"
"04/08/12 16:46:22","44.03","74.5","216.0","364","60.03","14"
"04/08/12 16:51:22","44.0356","70.1","216.11","347","60.03","14"
"04/08/12 16:56:23","44.0409","65.9","215.8","329","60.03","14"
"04/08/12 17:01:23","44.0459","61.6","215.76","314","60.03","14"
"04/08/12 17:06:22","44.0499","43.4","215.08","411","60.03","14"
"04/08/12 17:11:24","44.0537","56.7","215.91","328","60.0","14"
"04/08/12 17:16:23","44.0575","56.4","215.56","131","60.07","14"
"04/08/12 17:21:23","44.061","36.7","215.66","295","60.03","14"
"04/08/12 17:26:22","44.0642","44.1","215.04","326","60.03","14"
"04/08/12 17:31:22","44.067","29.2","215.65","237","60.0","14"
"04/08/12 17:36:24","44.0695","33.5","214.95","257","60.03","13"
"04/08/12 17:41:23","44.0717","25.4","214.53","67","60.03","13"
"04/08/12 17:46:23","44.0735","21.6","214.65","18","60.0","13"
"04/08/12 17:51:24","44.075","14.4","214.29","169","60.07","13"
"04/08/12 17:56:23","44.0758","7.2","213.98","198","60.03","13"
"04/08/12 18:01:24","44.0763","1.3","214.21","0","60.03","13"
"04/08/12 18:06:23","44.0768","14.6","213.41","183","60.07","13"
"04/08/12 18:11:23","44.0771","0.0","213.25","0","60.0","12"
"04/08/12 18:16:24","44.0774","0.0","213.4","31","60.0","12"
"04/08/12 18:21:23","44.0777","9.9","213.1","0","60.0","11"
"04/08/12 18:26:23","44.0782","0.0","213.06","0","60.03","11"
"04/08/12 18:31:23","44.0787","13.9","213.54","1","60.07","11"
"04/08/12 18:36:23","44.0794","15.1","213.16","3","60.0","11"
"04/08/12 18:41:22","44.08","0.0","213.61","18","60.03","11"
"04/08/12 18:46:22","44.0806","11.6","213.5","0","60.0","11"
"04/08/12 18:51:23","44.081","10.8","213.65","214","59.96","11"
"04/08/12 18:56:23","44.0813","0.0","213.8","0","60.0","11"
"04/09/12 06:51:26","44.0817","14.4","213.35","111","60.03","6"
"04/09/12 06:56:24","44.0819","13.9","213.47","98","60.0","6"
"04/09/12 07:01:23","44.0824","11.5","213.97","7","60.0","6"
"04/09/12 07:06:28","44.0829","0.0","213.85","0","60.0","7"
"04/09/12 07:11:23","44.0835","0.0","213.37","0","60.03","7"
"04/09/12 07:16:23","44.0845","21.0","214.12","243","60.0","7"
"04/09/12 07:21:24","44.0863","35.0","213.36","139","60.0","7"
"04/09/12 07:26:22","44.0877","16.2","213.39","159","60.03","8"
"04/09/12 07:31:23","44.0886","12.8","213.49","0","60.03","8"
"04/09/12 07:36:23","44.0896","29.8","214.01","184","60.03","8"
"04/09/12 07:41:23","44.0918","23.5","213.78","257","60.03","8"
"04/09/12 07:46:24","44.0927","11.1","213.67","76","60.0","8"
"04/09/12 07:51:23","44.0939","11.9","213.96","5","60.03","8"
"04/09/12 07:56:23","44.0956","49.6","214.83","173","60.03","8"
"04/09/12 08:01:23","44.0982","16.6","214.45","98","59.96","9"
"04/09/12 08:06:23","44.0996","12.7","214.56","33","60.03","9"
"04/09/12 08:11:23","44.1031","40.3","215.86","160","60.03","9"
"04/09/12 08:16:24","44.1069","46.8","215.86","310","60.0","9"
"04/09/12 08:21:24","44.111","63.9","215.72","266","60.03","10"
"04/09/12 08:26:23","44.1153","67.6","215.83","269","60.03","10"
"04/09/12 08:31:24","44.1196","61.2","215.9","237","60.0","11"
"04/09/12 08:36:23","44.1252","84.4","215.96","409","60.03","11"
"04/09/12 08:41:24","44.1319","86.5","215.6","419","60.03","11"
"04/09/12 08:46:23","44.1388","90.5","215.58","437","60.03","11"
"04/09/12 08:51:23","44.146","95.1","216.08","459","60.03","11"
"04/09/12 08:56:23","44.1535","98.6","216.49","474","60.07","11"
"04/09/12 09:01:23","44.1613","101.3","216.46","480","60.03","11"
"04/09/12 09:06:23","44.1693","105.9","216.96","501","60.03","11"
"04/09/12 09:11:24","44.1778","109.4","216.14","515","60.03","11"
"04/09/12 09:16:23","44.1863","111.4","216.22","526","60.03","11"
"04/09/12 09:21:24","44.1952","115.2","216.41","539","60.0","11"
"04/09/12 09:26:23","44.2041","117.2","217.4","548","60.03","12"
"04/09/12 09:31:23","44.2134","120.2","217.22","561","60.0","12"
"04/09/12 09:36:23","44.2229","124.6","216.77","582","60.03","12"
"04/09/12 09:41:24","44.2328","127.9","217.62","586","60.0","12"
"04/09/12 09:46:24","44.243","136.6","216.29","633","60.0","12"
"04/09/12 09:51:24","44.2534","133.8","216.74","622","60.0","12"
"04/09/12 09:56:23","44.2639","137.4","217.47","634","60.03","11"
"04/09/12 10:01:23","44.2747","139.5","217.53","642","60.03","11"
"04/09/12 10:06:24","44.2856","141.7","217.12","653","60.03","11"
"04/09/12 10:11:23","44.2967","145.0","217.5","663","60.0","11"
"04/09/12 10:16:23","44.3083","125.7","217.09","588","60.03","11"
"04/09/12 10:21:23","44.3195","148.4","217.72","681","60.03","11"
"04/09/12 10:26:23","44.3312","151.1","217.43","695","60.0","11"
"04/09/12 10:31:24","44.3431","153.2","218.26","695","60.0","11"
"04/09/12 10:36:24","44.3552","155.6","217.75","711","60.03","11"
"04/09/12 10:41:23","44.3674","159.3","218.55","725","60.03","11"
"04/09/12 10:46:23","44.3799","165.8","218.19","756","60.03","11"
"04/09/12 10:51:24","44.3915","173.9","218.29","789","60.03","11"
"04/09/12 10:56:24","44.4043","168.4","218.88","761","60.0","12"
"04/09/12 11:01:24","44.4149","35.0","214.91","169","60.03","11"
"04/09/12 11:06:24","44.4273","177.4","218.14","799","60.0","11"
"04/09/12 11:11:23","44.4397","176.7","218.22","797","60.03","12"
"04/09/12 11:16:24","44.4529","173.2","218.65","779","60.0","12"
"04/09/12 11:21:24","44.4662","173.5","218.3","788","60.03","12"
"04/09/12 11:26:24","44.4791","174.5","218.05","792","60.0","12"
"04/09/12 11:31:24","44.4924","65.9","215.74","328","60.0","13"
"04/09/12 11:36:23","44.506","177.5","217.72","802","60.0","13"
"04/09/12 11:41:24","44.5199","187.2","218.2","846","60.0","13"
"04/09/12 11:46:24","44.5343","192.9","217.58","876","60.03","13"
"04/09/12 11:51:23","44.5464","104.4","215.92","501","60.03","13"
"04/09/12 11:56:24","44.5558","101.4","216.54","487","60.03","13"
"04/09/12 12:01:24","44.5635","121.8","216.36","568","60.0","12"
"04/09/12 12:06:23","44.5753","127.8","216.78","594","60.0","13"
"04/09/12 12:11:23","44.5849","140.8","216.67","648","60.0","12"
"04/09/12 12:16:23","44.5919","113.3","216.51","532","60.0","11"
"04/09/12 12:21:25","44.6011","77.9","215.89","384","60.0","12"
"04/09/12 12:26:23","44.6082","70.2","215.4","353","60.03","11"
"04/09/12 12:31:24","44.6159","53.9","214.9","385","60.0","11"
"04/09/12 12:36:23","44.6196","49.3","214.51","332","60.03","10"
"04/09/12 12:41:23","44.6232","52.3","214.58","120","60.0","9"
"04/09/12 12:46:24","44.6266","45.2","214.81","108","60.03","9"
"04/09/12 12:51:25","44.6305","49.0","215.32","339","60.0","9"
"04/09/12 12:56:24","44.6336","38.3","215.65","264","60.03","9"
"04/09/12 13:01:23","44.6373","51.2","215.66","201","60.0","9"
"04/09/12 13:06:24","44.6411","43.9","215.07","421","60.0","9"
"04/09/12 13:11:24","44.6446","52.6","214.32","110","60.0","9"
"04/09/12 13:16:23","44.6476","46.4","214.43","256","60.03","9"
"04/09/12 13:21:23","44.6524","63.1","215.21","318","60.0","9"
"04/09/12 13:26:23","44.6565","42.3","214.61","290","60.03","9"
"04/09/12 13:31:23","44.6592","45.2","214.79","195","60.0","9"
"04/09/12 13:36:24","44.6623","51.7","214.97","407","60.03","9"
"04/09/12 13:41:24","44.6657","37.0","214.76","286","60.0","9"
"04/09/12 13:46:25","44.6682","38.2","214.3","139","60.03","8"
"04/09/12 13:51:23","44.6713","36.2","215.58","123","60.03","8"
"04/09/12 13:56:23","44.6734","14.8","215.0","38","60.03","8"
"04/09/12 14:01:23","44.6747","8.8","214.7","272","60.0","8"
"04/09/12 14:06:24","44.6759","21.2","214.86","61","60.0","8"
"04/09/12 14:11:24","44.6771","13.7","214.54","0","60.0","7"
"04/09/12 14:16:23","44.6778","0.0","214.13","0","60.03","7"
"04/09/12 14:21:24","44.6787","15.8","214.95","42","60.03","7"
"04/09/12 14:26:24","44.6793","0.0","214.62","186","59.96","6"
"04/09/12 14:31:25","44.68","12.2","214.68","0","60.03","6"
"04/09/12 14:36:23","44.6818","27.1","215.3","162","60.03","6"
"04/09/12 14:41:24","44.6839","24.6","213.82","62","60.03","6"
"04/09/12 14:46:24","44.686","37.4","215.28","283","60.03","7"
"04/09/12 14:51:23","44.6888","59.1","215.31","139","60.0","7"
"04/09/12 14:56:24","44.6941","80.5","216.39","396","60.03","7"
"04/09/12 15:01:24","44.7006","64.0","216.04","321","60.0","8"
"04/09/12 15:06:24","44.7063","66.9","216.18","337","60.03","8"
"04/09/12 15:11:24","44.7116","41.1","215.3","132","60.03","8"
"04/09/12 15:16:25","44.7161","61.7","216.41","314","60.03","9"
"04/09/12 15:21:24","44.7213","158.5","218.1","721","60.03","9"
"04/09/12 15:26:24","44.7268","42.8","214.72","208","60.0","8"
"04/09/12 15:31:25","44.7298","53.8","215.59","379","60.03","8"
"04/09/12 15:36:23","44.7347","41.4","215.67","385","60.03","8"
"04/09/12 15:41:23","44.7381","38.8","214.82","235","60.0","8"
"04/09/12 15:46:23","44.7403","33.8","215.01","257","60.03","8"
"04/09/12 15:51:23","44.7424","24.6","214.79","63","60.03","7"
"04/09/12 15:56:23","44.7446","18.0","214.4","127","60.03","7"
"04/09/12 16:01:24","44.7462","23.2","214.18","45","60.03","7"
"04/09/12 16:06:24","44.748","17.3","214.8","237","60.03","7"
"04/09/12 16:11:24","44.7506","50.3","215.23","126","60.0","7"
"04/09/12 16:16:23","44.7532","11.6","214.39","92","60.03","6"
"04/09/12 16:21:24","44.754","0.0","213.97","0","60.0","6"
"04/09/12 16:26:23","44.7557","43.6","214.54","231","60.03","6"
"04/09/12 16:31:23","44.7585","29.3","214.73","145","60.0","6"
"04/09/12 16:36:24","44.7607","30.7","213.99","52","60.03","6"
"04/09/12 16:41:23","44.763","29.4","213.76","234","60.0","6"
"04/09/12 16:46:23","44.7651","26.3","214.42","38","60.03","6"
"04/09/12 16:51:24","44.767","29.5","214.54","74","60.03","6"
"04/09/12 16:56:24","44.7689","27.4","214.83","264","60.0","6"
"04/09/12 17:01:24","44.7718","32.5","215.19","130","60.03","7"
"04/09/12 17:06:23","44.7748","39.3","214.98","296","60.07","7"
"04/09/12 17:11:23","44.7772","30.0","214.98","304","60.03","7"
"04/09/12 17:16:24","44.7794","34.3","214.52","67","60.03","7"
"04/09/12 17:21:24","44.7815","35.8","214.99","115","60.0","7"
"04/09/12 17:31:24","44.785","29.1","214.28","56","60.03","7"
"04/09/12 17:36:24","44.7864","17.6","213.75","30","60.03","7"
"04/09/12 17:41:24","44.7877","11.5","213.98","68","60.03","7"
"04/09/12 17:46:24","44.7888","19.1","213.2","165","60.03","7"
"04/09/12 17:51:23","44.7899","14.2","213.63","243","60.03","7"
"04/09/12 17:56:23","44.7907","12.5","213.14","1","60.03","6"
"04/09/12 18:01:23","44.7913","13.4","213.99","9","60.03","6"
"04/09/12 18:06:23","44.7918","6.6","213.82","234","60.07","6"
"04/09/12 18:11:23","44.7925","6.1","213.27","158","60.03","6"
"04/09/12 18:16:25","44.7932","15.4","213.85","194","60.03","6"
"04/09/12 18:21:24","44.7935","0.0","213.63","0","60.0","6"
"04/09/12 18:26:23","44.7939","11.1","213.69","3","60.0","6"
"04/10/12 06:51:25","44.7949","0.0","214.1","0","60.03","3"
"04/10/12 06:56:24","44.7953","10.9","213.33","3","60.03","4"
"04/10/12 07:01:24","44.796","14.1","211.77","20","60.0","4"
"04/10/12 07:06:23","44.7968","16.7","211.91","130","60.0","4"
"04/10/12 07:11:23","44.798","12.4","213.09","3","60.03","4"
"04/10/12 07:16:25","44.7994","29.2","213.61","102","60.0","5"
"04/10/12 07:21:24","44.8011","16.3","213.54","141","60.0","5"
"04/10/12 07:26:23","44.8026","20.8","213.35","34","60.0","5"
"04/10/12 07:31:24","44.8041","17.1","212.95","251","60.0","5"
"04/10/12 07:36:24","44.8055","26.8","213.08","54","60.03","6"
"04/10/12 07:41:25","44.807","26.9","213.76","92","60.03","6"
"04/10/12 07:46:23","44.8085","11.3","214.01","30","60.03","6"
"04/10/12 07:51:24","44.8105","56.0","214.71","107","60.03","6"
"04/10/12 07:56:24","44.8144","55.9","213.84","279","60.03","6"
"04/10/12 08:01:24","44.8184","41.8","213.98","178","60.0","6"
"04/10/12 08:06:25","44.8223","42.0","214.3","234","60.0","6"
"04/10/12 08:11:24","44.8262","50.1","213.81","360","60.07","6"
"04/10/12 08:16:25","44.8301","66.3","214.46","346","60.03","7"
"04/10/12 08:21:25","44.8343","68.0","214.85","359","60.07","7"
"04/10/12 08:26:23","44.8388","60.6","214.81","430","60.0","7"
"04/10/12 08:31:24","44.8438","84.1","214.62","411","60.03","7"
"04/10/12 08:36:25","44.8505","87.8","215.16","428","60.03","8"
"04/10/12 08:41:24","44.8575","92.1","215.31","440","60.0","8"
"04/10/12 08:46:24","44.8647","90.5","214.84","440","60.03","8"
"04/10/12 08:51:24","44.872","99.2","215.11","475","60.0","8"
"04/10/12 08:56:24","44.8798","102.5","215.34","488","60.03","8"
"04/10/12 09:01:25","44.8878","105.9","216.0","501","60.0","9"
"04/10/12 09:06:23","44.8959","107.8","215.99","510","60.03","9"
"04/10/12 09:11:24","44.9037","100.1","215.83","479","60.03","9"
"04/10/12 09:16:25","44.9116","101.1","215.62","488","60.03","9"
"04/10/12 09:21:25","44.9198","108.9","216.11","517","60.0","9"
"04/10/12 09:26:25","44.9288","120.8","216.99","563","60.0","9"
"04/10/12 09:31:24","44.9385","127.0","217.4","587","60.03","9"
"04/10/12 09:36:24","44.9483","130.1","217.82","604","60.03","10"
"04/10/12 09:41:24","44.956","40.3","214.89","389","60.03","9"
"04/10/12 09:46:24","44.9593","48.3","214.33","142","60.03","9"
"04/10/12 09:51:24","44.9627","43.6","214.39","132","60.0","8"
"04/10/12 09:56:25","44.9665","47.5","213.82","149","60.03","8"
"04/10/12 10:01:23","44.9703","44.4","213.42","367","60.0","8"
"04/10/12 10:06:25","44.9742","39.3","213.61","308","60.03","8"
"04/10/12 10:11:23","44.9781","47.5","215.12","315","60.0","7"
"04/10/12 10:16:24","44.982","56.3","213.97","377","60.0","8"
"04/10/12 10:21:24","44.986","58.0","213.79","315","60.0","7"
"04/10/12 10:26:24","44.9899","54.2","214.43","372","60.03","7"
"04/10/12 10:31:24","44.9939","43.2","214.9","292","60.0","7"
"04/10/12 10:36:23","44.9977","45.2","214.57","218","60.03","7"
"04/10/12 10:41:24","45.0016","65.3","214.6","137","60.03","7"
"04/10/12 10:46:24","45.0055","45.4","214.2","294","60.03","8"
"04/10/12 10:51:24","45.0094","56.3","215.39","329","60.03","7"
"04/10/12 10:56:25","45.0133","42.9","214.68","358","60.03","8"
"04/10/12 11:01:25","45.0172","44.7","215.49","111","60.0","8"
"04/10/12 11:06:24","45.0211","42.1","215.62","114","60.0","8"
"04/10/12 11:11:24","45.0248","50.3","214.56","104","60.03","8"
"04/10/12 11:16:25","45.0279","42.7","214.8","235","60.03","8"
"04/10/12 11:21:24","45.0308","35.7","215.16","102","60.03","8"
"04/10/12 11:26:25","45.0342","51.9","215.53","155","60.03","7"
"04/10/12 11:31:25","45.0381","47.3","214.34","218","60.0","7"
"04/10/12 11:36:24","45.042","50.4","214.21","350","60.03","7"
"04/10/12 11:41:25","45.0483","106.1","215.68","501","60.03","7"
"04/10/12 11:46:24","45.0572","140.5","216.98","648","60.03","8"
"04/10/12 11:51:24","45.0696","160.0","216.7","731","60.03","9"
"04/10/12 11:56:25","45.0819","155.2","217.18","715","60.07","10"
"04/10/12 12:01:24","45.0935","168.1","216.95","766","60.0","11"
"04/10/12 12:06:25","45.1072","192.6","217.15","870","60.0","11"
"04/10/12 12:11:25","45.1199","135.9","216.72","626","60.0","11"
"04/10/12 12:16:24","45.1332","147.6","216.84","678","60.0","11"
"04/10/12 12:21:24","45.1423","81.0","215.2","395","60.0","11"
"04/10/12 12:26:24","45.1513","116.1","215.88","549","60.03","11"
"04/10/12 12:31:24","45.1572","47.5","214.71","78","60.07","9"
"04/10/12 12:36:24","45.1611","61.7","213.75","344","60.03","9"
"04/10/12 12:41:25","45.165","40.2","215.05","165","60.03","8"
"04/10/12 12:46:24","45.1679","39.1","213.46","263","60.03","8"
"04/10/12 12:51:23","45.1708","36.8","213.98","97","60.03","7"
"04/10/12 12:56:24","45.1742","50.6","213.03","157","60.03","7"
"04/10/12 13:01:24","45.178","57.8","215.25","114","60.0","7"
"04/10/12 13:06:24","45.1819","52.0","215.39","299","60.03","7"
"04/10/12 13:11:24","45.1858","60.6","214.95","318","60.03","7"
"04/10/12 13:16:25","45.1916","89.6","215.85","432","60.0","7"
"04/10/12 13:21:24","45.1979","75.3","215.42","375","60.03","7"
"04/10/12 13:26:24","45.2037","76.6","215.4","374","60.03","8"
"04/10/12 13:31:24","45.2117","130.5","218.18","601","60.03","8"
"04/10/12 13:36:23","45.2212","106.4","217.56","503","60.03","9"
"04/10/12 13:41:24","45.2282","87.8","216.93","422","60.07","8"
"04/10/12 13:46:25","45.2392","139.5","217.71","643","60.0","9"
"04/10/12 13:51:23","45.2507","165.5","218.47","745","60.03","10"
"04/10/12 13:56:25","45.2618","146.4","218.53","669","60.03","11"
"04/10/12 14:01:25","45.2692","81.0","215.93","398","60.0","9"
"04/10/12 14:06:24","45.2763","73.9","215.45","365","60.03","9"
"04/10/12 14:11:25","45.2845","99.9","216.49","475","60.03","9"
"04/10/12 14:16:25","45.2918","81.8","216.2","397","60.0","9"
"04/10/12 14:21:24","45.2994","113.9","217.43","537","60.03","9"
"04/10/12 14:26:24","45.307","97.7","216.35","465","60.0","9"
"04/10/12 14:31:24","45.3147","120.0","216.71","563","60.0","9"
"04/10/12 14:36:25","45.3227","105.9","216.62","497","60.03","9"
"04/10/12 14:41:25","45.3304","99.8","216.53","471","60.03","9"
"04/10/12 14:46:23","45.3388","105.1","217.18","495","60.0","9"
"04/10/12 14:51:24","45.3475","121.3","217.2","565","60.03","10"
"04/10/12 14:56:25","45.3591","166.3","218.77","754","60.03","11"
"04/10/12 15:01:24","45.3711","157.5","218.31","719","60.03","11"
"04/10/12 15:06:25","45.3825","149.0","217.67","680","60.0","11"
"04/10/12 15:11:25","45.3934","137.8","217.72","637","60.03","11"
"04/10/12 15:16:24","45.404","134.8","218.41","623","60.03","11"
"04/10/12 15:21:24","45.4144","132.4","218.58","611","60.03","11"
"04/10/12 15:26:24","45.4245","130.7","218.2","602","60.0","11"
"04/10/12 15:31:24","45.4347","122.5","217.31","572","60.03","11"
"04/10/12 15:36:25","45.444","106.8","217.04","504","60.03","11"
"04/10/12 15:41:24","45.4531","119.2","217.3","556","60.07","11"
"04/10/12 15:46:25","45.4622","118.5","216.78","556","60.0","11"
"04/10/12 15:51:25","45.4714","115.8","217.43","543","60.03","11"
"04/10/12 15:56:24","45.4802","113.3","217.27","534","60.07","11"
"04/10/12 16:01:25","45.4889","106.9","216.89","505","60.03","10"
"04/10/12 16:06:23","45.4967","97.3","216.36","462","60.03","10"
"04/10/12 16:11:24","45.5046","104.4","216.86","497","60.03","10"
"04/10/12 16:16:25","45.5123","70.8","216.15","350","60.0","10"
"04/10/12 16:21:24","45.5195","94.9","216.3","457","60.03","10"
"04/10/12 16:26:24","45.5266","90.8","216.57","436","60.03","10"
"04/10/12 16:31:25","45.5335","87.4","216.76","425","60.03","10"
"04/10/12 16:36:24","45.54","78.7","216.41","382","60.03","10"
"04/10/12 16:41:25","45.5458","76.8","215.88","379","60.03","9"
"04/10/12 16:46:24","45.5515","75.0","215.74","370","60.03","9"
"04/10/12 16:51:25","45.5572","72.1","215.92","359","60.03","9"
"04/10/12 16:56:25","45.5626","67.2","215.82","337","60.03","9"
"04/10/12 17:01:24","45.5677","63.0","215.2","319","60.03","9"
"04/10/12 17:06:24","45.5718","56.0","215.4","245","60.03","9"
"04/10/12 17:11:24","45.5758","54.3","215.94","235","60.03","9"
"04/10/12 17:16:24","45.5796","56.5","215.7","105","60.03","9"
"04/10/12 17:21:23","45.5832","39.1","215.17","101","60.0","9"
"04/10/12 17:26:24","45.5864","35.1","215.75","124","60.03","9"
"04/10/12 17:31:25","45.5893","35.9","215.11","148","60.03","9"
"04/10/12 17:36:23","45.5918","34.2","213.24","151","60.03","9"
"04/10/12 17:41:24","45.594","23.7","214.95","188","60.03","9"
"04/10/12 17:46:25","45.5958","31.3","214.99","112","60.03","8"
"04/10/12 17:51:25","45.5974","17.5","214.95","171","60.03","8"
"04/10/12 17:56:24","45.5985","14.9","214.67","166","60.07","8"
"04/10/12 18:01:24","45.5995","13.2","214.29","63","60.03","8"
"04/10/12 18:06:25","45.6002","11.6","214.77","1","60.03","8"
"04/10/12 18:11:24","45.6007","12.4","214.03","144","60.03","8"
"04/10/12 18:16:24","45.601","0.0","213.88","0","60.03","8"
"04/10/12 18:21:25","45.6013","0.0","214.09","0","60.03","8"
"04/10/12 18:26:25","45.6015","0.0","213.9","0","60.03","7"
"04/10/12 18:31:24","45.6018","0.0","213.98","0","60.0","7"
"04/10/12 18:41:25","45.6021","13.6","214.0","1","60.0","7"
"04/10/12 18:51:28","45.6021","0.0","214.02","0","60.03","6"
"04/11/12 06:46:25","45.6025","11.0","213.44","1","60.03","4"
"04/11/12 06:51:25","45.6029","6.8","213.15","0","60.03","4"
"04/11/12 06:56:24","45.6035","0.0","211.73","0","60.0","5"
"04/11/12 07:01:24","45.6043","12.1","213.04","60","60.03","5"
"04/11/12 07:06:24","45.6053","12.3","212.08","84","60.07","5"
"04/11/12 07:11:24","45.6066","20.3","214.1","205","60.03","6"
"04/11/12 07:16:25","45.6081","17.4","213.14","14","60.03","6"
"04/11/12 07:21:25","45.6098","14.3","212.37","246","60.03","6"
"04/11/12 07:26:26","45.6113","18.0","212.21","256","60.03","6"
"04/11/12 07:31:24","45.6128","18.4","213.42","236","60.03","6"
"04/11/12 07:36:25","45.615","32.4","214.23","272","60.03","6"
"04/11/12 07:41:25","45.618","42.4","213.85","324","60.03","7"
"04/11/12 07:46:26","45.6215","39.3","214.25","277","60.03","7"
"04/11/12 07:51:24","45.6252","49.0","214.32","98","60.03","7"
"04/11/12 07:56:24","45.6291","51.1","214.49","293","60.03","8"
"04/11/12 08:01:25","45.633","53.0","214.88","125","60.0","8"
"04/11/12 08:06:24","45.6375","71.0","215.29","351","60.0","8"
